"ID","Категория","Продукт","Модель","Артикул","Ссылка на продукт","Стоимость в евро","Описание","Изображения","Документы","Сопуствующие товары","Полезная мощность Pmax (с понижением класса энергоэффективности), кВт","Диапазон номинальной мощности Pn, кВт","Номинальная мощность Pn, кВт","Диапазон полезной мощности, кВт","Мощность, кВт","КПД котла расчётный % газ/дизель, не менее","КПД для низшей теплоты сгорания и для Pn (80–60 °C), %","КПД","Расход топлива расчётный природный газ м³/ч, не более","Тип котла","Класс Nox","Номинальный расход воды при Pn и ∆Т=15 °С, м³/ч","Давление в топке, мбар","Количество секций","Топливо","Гидравлическое сопротивление котла при ∆Т=15 °С, мбар","Диаметр камеры сгорания, мм","Глубина камеры сгорания, мм","Объем камеры сгорания, м³","Габариты: (высота x ширина x глубина), мм","Вес нетто (без воды), кг","Водовместимость, л","Макс. температура дымовых газов, °С","Макс. рабочая температура, °С","Макс. рабочее давление, бар","Защитный термостат котла, °С","Мин. темп. в подающей трубе, °C","Мин. темп. в обратной трубе, °С","Регулировка по отоплению, °С","Номинальная полезная мощность при 80 °С /60 °С (режим отопления), кВт","Номинальный расход воды при Pn и ∆Т=20 °С, м³/ч","Располагаемая высота напора для контура отопления при Pn и ∆Т=20 °С, мбар","Регулировка по ГВС, °С","Номинальная полезная мощность при 80 °С /60 °С (режим ГВС), кВт","Производительность ГВС при ∆T=30 °С, л/мин","Назначение","Только для отопления","Отопление + ГВС","Отопление + ГВС с пластинчатым теплообменником","Отопление + ГВС со встроенным водонагревателем","Для отопления и ГВС","Подсоединение","Дымовая труба, мм","Подающая линия отопления","Обратная линия отопления","Вход холодной воды","Выход горячей воды для ГВС","Вход холодной воды (заполнение котла)","Подающая линия первичного контура водонагревателя","Подача газа","Обратная линия первичного контура водонагревателя","Требуемое разряжение за котлом, мбар","Патрубок отвода и подвода воды, DN","Температура воды на входе в котёл, °С","Температура воды на выходе из котла, °С","Рабочее давление воды на входе в котёл, Мпа (кгс/см²)","Температура уходящих газов, С° газ/дизель","Расход топлива расчётный дизельное топливо л, не более","Расчётное аэродинамическое сопротивление Па, не более","Гидравлическое сопротивление, Мпа (кгс/см²)","Диаметр патрубка дымовых газов, мм","Диаметр патрубка предохранительного клапана, DN","Регулируемый термостат С*","Потери напора при ∆T = 20 °C, мм вод. Ст.","Объем контура дымовых газов, л","Объемный расход продуктов сгорания, м³/ч","Массовый расход продуктов сгорания дизель, кг/ч","Массовый расход продуктов сгорания газ, кг/ч","Температура дымовых газов (80–60 °C), дизель °C","Температура дымовых газов (80–60 °C) дизель °C","Подключение устройств безопасности","Мощность ГВС, кВт","Номинальная полезная мощность при 50 °С /30 °С (режим отопления), кВт","Газ","Макс. расход природного газа, м³/ч","Макс. расход пропана, кг/ч","Уровень шума, дБ","Гидравлическое сопротивление котла при ∆Т=20 °С, мбар","Питание, В/Гц","Электрическая мощность котла, Вт","Макс. рабочее давление ГВС, бар","Водонагреватель 60 л расположенный рядом с котлом","Водонагреватель BMR 80 л расположенный рядом котлом","Водонагреватель 130 л расположенный под котлом","Дымовая труба, мм","Максимальная длина штатного дымохода, м","Отвод конденсата (сифон и сливной гибкий шланг в комплекте) ПВХ, мм","Отвод конденсата (сливной коллектор входит в комплект поставки) ПВХ, мм","Размеры подающей и обратной трубы","Единица поставки","Объем поставки","Управление","Штатная ПУ с ЖК дисплеем","Diematic Evolution","IniControl 2","K3","B3","S3","Diematic-m3","Diematic-3","Base","Base 2"
Котлы оборудованы всеми необходимыми компонентами и имеют простую, но функциональную панель управления, которая управляет одним прямым контуром отопления и контуром ГВС. Предлагаются модели с открытой камерой сгорания для подсоединения к дымовой трубе и с закрытой камерой сгорания (FF) — для подсоединения к коаксиальному дымоходу. Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.
Котлы предназначены для работы на природном газе или пропане (набор для переоборудования на пропан заказывается как дополнительное оборудование).
Основные преимущества настенных котлов De Dietrich серии ZENA MS:

Первичный медный теплообменник покрыт слоем алюминиево-кремниевой краски для увеличения его жаростойкости;
Атмосферная горелка с рампой из нержавеющей стали, электронным розжигом и иониз­ационным контролем пламени;
Газовый блок с двумя клапанами безопасности и с внешним устройством модуляции мощности;
Функциональная электронная панель управления с цифровым дисплеем;
В одноконтурных версиях устанавливается латунный гидравлический блок, включающий: 2-скоростной насос с автоматическим воздухоотводчиком, автоматический байпас, переключающий клапан отопление/ГВС, реле давления воды, кран для слива, предохранительный клапан на 3 бар, манометр, съемный фильтр и ограничитель расхода для контура отопления;
В двухконтурных версиях устанавливается гидравлический блок из композитного материала, включающий: 2-скоростной насос с автоматическим воздухоотводчиком, автоматический байпас, переключающий клапан отопление/ГВС (расположен на обратной линии), реле давления воды, кран для слива, предохранительный клапан на 3 бар, манометр, пластинчатый теплообменник из нержавеющей стали и расходомер с турбинкой для измерения расхода горячей воды, съемные фильтры для контуров отопления и ГВС, ограничитель расхода для  ГВС;
Датчик тяги для котла с открытой камерой сгорания;
Вытяжной вентилятор и реле давления воздуха для моделей с закрытой камерой сгорания;
Расширительный бак объемом 6 л, монтажная планка для настенного крепления и кабель электрического питания входят в комплект поставки котла.

Принадлежности для гидравлического подключения заказываются отдельно.
","https://www.dedietrich.ru/upload/iblock/1ec/cmfzgo9qbaawb9longvr7fsptjyvogs8.png; https://www.dedietrich.ru/upload/iblock/68d/o8epr2hsiaogtjk3qy36tqmts7onq2qr.jpg; https://www.dedietrich.ru/upload/iblock/650/2622fqeyojeb0czxthc7gd83ui9vpxhu.jpg","https://www.dedietrich.ru/upload/iblock/dc1/21hk7wl5glkykqu1g1954m8c877141vv.PDF; https://www.dedietrich.ru/upload/iblock/469/uq309dlcrx8kmei3e51besni4nqvek2r.PDF; https://www.dedietrich.ru/upload/iblock/bac/mamzuafg74d9kfjgdt0rsz6ks3b3g4p2.pdf; https://www.dedietrich.ru/upload/iblock/b31/05dlc02oyh2iugiicd6pmrjfhnlx0y79.pdf; https://www.dedietrich.ru/upload/iblock/2c4/i8wp86ni5wc4c2wa87clb4wus8y1yql9.pdf; https://www.dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://www.dedietrich.ru/upload/iblock/421/kceiw2i1mdkxxhv6wqgw1fcihiwg16p3.pdf; https://www.dedietrich.ru/upload/iblock/ba5/cseefhsv21dby94s0k2bnaf8djw1eicc; https://www.dedietrich.ru/upload/iblock/36e/7llkizp7kgb2xbld5atbm32eztdx5y6o; https://www.dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://www.dedietrich.ru/upload/iblock/1df/mfzoktz8ygzc3xiiiy3wtj5jmf6u445f.pdf; https://www.dedietrich.ru/upload/iblock/be5/bc9mgtsacjhrte86pso374e2ex93xpll.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_dlya_ms_msl_programmiruemyy_besprovodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/datchik_dlya_bufernogo_vodonagrevatelya/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_ms/nabor_dlya_gidravlicheskogo_podklyucheniya_ms24_s_trubami/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_ms/nabor_dlya_gidravlicheskogo_podklyucheniya_ms24_bez_trub/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_ms/nabor_pereoborudovaniya_na_propan_odno_i_dvukhkonturnye_kotly/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/datchik_naruzhnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/gorizontalnoe_koaksialnoe_okonchanie_diam_60_100_mm_dlina_800_mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_ms/sistema_udalennogo_upravleniya_kotlom_baxi_connect/","","","24","","","","","92,9","","Низкотемпературный","3","","","","","","","","","730 x 400 x 299","33","3.5","","85","3","105","","Без ограничений","30-85","9,3–24,0","1,03","175","30-65","24","12"," не  трогать!","","","+","",""," не трогать","","G 3/4","G 3/4","G 1/2","G 1/2","","","G 3/4","","","","","","","","","","","","","","","","","","","","","","","","Метан/Пропан","2.73","2","","","230/50","130","10","","","","60/100*","4","","","","HX5","1"," не трогать","+","","","","","","","","",""
"321","Настенные конденсационные котлы","EVODENS AMC","AMC 15","7670367","https://www.dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/evodens_amc/","3295.6","Настенный газовый конденсационный котел De Dietrich серии EVODENS AMC — это строгий дизайн, простой монтаж. Котел легко установить и вписать в любой интерьер. Новая погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей. Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе. 
Основные преимущества настенных конденсационных котлов De Dietrich серии EVODENS AMC:

Компактные и легкие;
Наилучшая адаптация мощности котла к потребностям в тепле благодаря горелке полного предварительного смешения из нержавеющей стали, с диапазоном модуляции мощности от 22 до 100%;
Горелка имеет шумоглушитель на подаче воздуха;
Новый литой моноблочный теплообменник из сплава алюминия с кремнием со специальным покрытием — очень компактный, с высокой скоростью реагирования;
Электронный розжиг и ионизационный контроль наличия пламени;
В комплект поставки котла входят: латунный гидроблок; монтажная рама с кранами для воды и газа (включая разъединитель) с функцией автоматического заполнения благодаря “Active Refill Technology”;
Расширительный бак объемом 12 л (в AMC 35 нет расширительного бака), автоматический воздухоотводчик;
Модулирующий насос с классом энергоэффективности А+;
Расширительный бак для контура ГВС и группа безопасности на 7 бар для контура ГВС в котлах AMC … BIC.

Панель управления Diematic Evolution: предназначена для всех видов отопительных установок, включая самые сложные. В комплекте заводской поставки она способна управлять двумя прямыми контурами отопления или двумя смесительными контурами отопления (после добавления двух датчиков подающей линии — дополнительное оборудование). После подключения датчика ГВС можно управлять (с приоритетом) контуром ГВС.
После установки дополнительной платы можно управлять третьим контуром со смесительным клапаном.
Вентилятор с обратным клапаном на подаче воздуха для горения предназначен для работы в системах отвода продуктов сгорания под избыточным давлением.","https://www.dedietrich.ru/upload/iblock/3c3/cptk44tnlekva399ea9k7bl9zbayddat.png; https://www.dedietrich.ru/upload/iblock/a04/1u21zy8unv7jb06rrxim53kb7o8i079j.png; https://www.dedietrich.ru/upload/iblock/090/g92ku5ck5btbmbop8c3i64zv2nfh47bl.png; https://www.dedietrich.ru/upload/iblock/3c5/fnx8diiatynzebohkf23911gr6lscnhk.png; https://www.dedietrich.ru/upload/iblock/7a4/4lrtctk7u3k0lnfh5tfbhfk8tmib2m70.png; https://www.dedietrich.ru/upload/iblock/bf2/3yak69flmjeor6h8vcl9m6pdsf8d8dhl.png; https://www.dedietrich.ru/upload/iblock/a80/sny4knuibnhu3wa4p5pp4bq0wwy4p8wz.jpg; https://www.dedietrich.ru/upload/iblock/26e/9py8gvstge39ikndqohgexdh0jowmnqt.jpg; https://www.dedietrich.ru/upload/iblock/930/ygxkcrf5xgv5978twl57ygc2y07jb7vr.jpg; https://www.dedietrich.ru/upload/iblock/048/1zb3ub283h916zx1tnqav5vyq4ff3ni4.jpg; https://www.dedietrich.ru/upload/iblock/97b/6d71ca2x447j37ocqs2hi1arpdqfhcc2.jpg; https://www.dedietrich.ru/upload/iblock/77e/ja8t4womztlnzcehhnw3oy20lzlmcegz.jpg; https://www.dedietrich.ru/upload/iblock/844/boyqjljnvhn6fef4lum80os0n4l23fo0.jpg","https://www.dedietrich.ru/upload/iblock/d14/xxtjj9vl2l3w4l1p00nx6ymee5bs1i7q.pdf; https://www.dedietrich.ru/upload/iblock/ba0/a5crmoyhtcv9bv9uinzo3z4wg6d7y7d6.pdf; https://www.dedietrich.ru/upload/iblock/c46/7gzm324nuwgpnf3bf4xja82tyugsyfwy.pdf; https://www.dedietrich.ru/upload/iblock/521/4pynw6b3q7pewcr88ffzb4lzah75us26.pdf; https://www.dedietrich.ru/upload/iblock/1b3/vm10ttkdii052ni9v45z8h1gm7nivw9m.pdf; https://www.dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://www.dedietrich.ru/upload/iblock/638/52i0hsj0ta8jg2bnompc2uwwc6jfu0c3.pdf; https://www.dedietrich.ru/upload/iblock/adb/mp3ozxbkq837u5mj4ycejq1k3uk0ptlx.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/4f6/j8q74m4qs1n4fi9xjbnzi7vfzvyzkduv.pdf; https://www.dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://www.dedietrich.ru/upload/iblock/daa/p3nsdg61clz38rnevjizvh1kx4vyqikg.pdf; https://www.dedietrich.ru/upload/iblock/3ba/qs5rquikijbse0gf5yoegzn0y5iy5odx.pdf; https://www.dedietrich.ru/upload/iblock/dce/hfktescoj0kwted7oal59rjzoynugvxj.pdf; https://www.dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://www.dedietrich.ru/upload/iblock/91c/wzlc4xy4f9wkl10df8j8q6d5l7k5iq7a.pdf; https://www.dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://www.dedietrich.ru/upload/iblock/a0a/kjwix9q7670sk8m8leh435wx2e3ai2t5.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/soedinitelnye_truboprovody_kotel_amc_vodonagrevatel_bs_60/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/gorizontalnyy_koaksialnyy_dymokhod_60_100_mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/kompaktnyy_gidravlicheskiy_modul_s_nasosom_klassa_a_dlya_2_konturov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/kompaktnyy_gidravlicheskiy_modul_dlya_2_konturov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","99,3","","","Конденсационный","6","","","","","","","","","690  x 450  x 450","45","1.7","59","90","3","110","","Без ограничений","30-90","3,0–14,9","","585","30-65","3,0–14,9","-"," не  трогать!","+","","","",""," не трогать","+","22","22","","","","16","18","16","","","","","","","","","","","","","","","","","","","","","","3,4–15,8","Метан/Пропан","1.59","1.2","37","","230/50","67","10","AMC 15/ BS 60","AMC 15/ BMR 80","AMC 15/ SRB 130","60/100","12","","32","","","1"," не трогать","","+","","","","","","","",""
"322","Настенные конденсационные котлы","EVODENS AMC","AMC 25","7670368","https://www.dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/evodens_amc/","3659.29","Настенный газовый конденсационный котел De Dietrich серии EVODENS AMC — это строгий дизайн, простой монтаж. Котел легко установить и вписать в любой интерьер. Новая погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей. Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе. 
Основные преимущества настенных конденсационных котлов De Dietrich серии EVODENS AMC:

Компактные и легкие;
Наилучшая адаптация мощности котла к потребностям в тепле благодаря горелке полного предварительного смешения из нержавеющей стали, с диапазоном модуляции мощности от 22 до 100%;
Горелка имеет шумоглушитель на подаче воздуха;
Новый литой моноблочный теплообменник из сплава алюминия с кремнием со специальным покрытием — очень компактный, с высокой скоростью реагирования;
Электронный розжиг и ионизационный контроль наличия пламени;
В комплект поставки котла входят: латунный гидроблок; монтажная рама с кранами для воды и газа (включая разъединитель) с функцией автоматического заполнения благодаря “Active Refill Technology”;
Расширительный бак объемом 12 л (в AMC 35 нет расширительного бака), автоматический воздухоотводчик;
Модулирующий насос с классом энергоэффективности А+;
Расширительный бак для контура ГВС и группа безопасности на 7 бар для контура ГВС в котлах AMC … BIC.

Панель управления Diematic Evolution: предназначена для всех видов отопительных установок, включая самые сложные. В комплекте заводской поставки она способна управлять двумя прямыми контурами отопления или двумя смесительными контурами отопления (после добавления двух датчиков подающей линии — дополнительное оборудование). После подключения датчика ГВС можно управлять (с приоритетом) контуром ГВС.
После установки дополнительной платы можно управлять третьим контуром со смесительным клапаном.
Вентилятор с обратным клапаном на подаче воздуха для горения предназначен для работы в системах отвода продуктов сгорания под избыточным давлением.","https://www.dedietrich.ru/upload/iblock/3c3/cptk44tnlekva399ea9k7bl9zbayddat.png; https://www.dedietrich.ru/upload/iblock/a04/1u21zy8unv7jb06rrxim53kb7o8i079j.png; https://www.dedietrich.ru/upload/iblock/090/g92ku5ck5btbmbop8c3i64zv2nfh47bl.png; https://www.dedietrich.ru/upload/iblock/3c5/fnx8diiatynzebohkf23911gr6lscnhk.png; https://www.dedietrich.ru/upload/iblock/7a4/4lrtctk7u3k0lnfh5tfbhfk8tmib2m70.png; https://www.dedietrich.ru/upload/iblock/bf2/3yak69flmjeor6h8vcl9m6pdsf8d8dhl.png; https://www.dedietrich.ru/upload/iblock/a80/sny4knuibnhu3wa4p5pp4bq0wwy4p8wz.jpg; https://www.dedietrich.ru/upload/iblock/26e/9py8gvstge39ikndqohgexdh0jowmnqt.jpg; https://www.dedietrich.ru/upload/iblock/930/ygxkcrf5xgv5978twl57ygc2y07jb7vr.jpg; https://www.dedietrich.ru/upload/iblock/048/1zb3ub283h916zx1tnqav5vyq4ff3ni4.jpg; https://www.dedietrich.ru/upload/iblock/97b/6d71ca2x447j37ocqs2hi1arpdqfhcc2.jpg; https://www.dedietrich.ru/upload/iblock/77e/ja8t4womztlnzcehhnw3oy20lzlmcegz.jpg; https://www.dedietrich.ru/upload/iblock/844/boyqjljnvhn6fef4lum80os0n4l23fo0.jpg","https://www.dedietrich.ru/upload/iblock/d14/xxtjj9vl2l3w4l1p00nx6ymee5bs1i7q.pdf; https://www.dedietrich.ru/upload/iblock/ba0/a5crmoyhtcv9bv9uinzo3z4wg6d7y7d6.pdf; https://www.dedietrich.ru/upload/iblock/c46/7gzm324nuwgpnf3bf4xja82tyugsyfwy.pdf; https://www.dedietrich.ru/upload/iblock/521/4pynw6b3q7pewcr88ffzb4lzah75us26.pdf; https://www.dedietrich.ru/upload/iblock/1b3/vm10ttkdii052ni9v45z8h1gm7nivw9m.pdf; https://www.dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://www.dedietrich.ru/upload/iblock/638/52i0hsj0ta8jg2bnompc2uwwc6jfu0c3.pdf; https://www.dedietrich.ru/upload/iblock/adb/mp3ozxbkq837u5mj4ycejq1k3uk0ptlx.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/4f6/j8q74m4qs1n4fi9xjbnzi7vfzvyzkduv.pdf; https://www.dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://www.dedietrich.ru/upload/iblock/daa/p3nsdg61clz38rnevjizvh1kx4vyqikg.pdf; https://www.dedietrich.ru/upload/iblock/3ba/qs5rquikijbse0gf5yoegzn0y5iy5odx.pdf; https://www.dedietrich.ru/upload/iblock/dce/hfktescoj0kwted7oal59rjzoynugvxj.pdf; https://www.dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://www.dedietrich.ru/upload/iblock/91c/wzlc4xy4f9wkl10df8j8q6d5l7k5iq7a.pdf; https://www.dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://www.dedietrich.ru/upload/iblock/a0a/kjwix9q7670sk8m8leh435wx2e3ai2t5.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/soedinitelnye_truboprovody_kotel_amc_vodonagrevatel_bs_60/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/gorizontalnyy_koaksialnyy_dymokhod_60_100_mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/kompaktnyy_gidravlicheskiy_modul_s_nasosom_klassa_a_dlya_2_konturov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/kompaktnyy_gidravlicheskiy_modul_dlya_2_konturov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","99,2","","","Конденсационный","6","","","","","","","","","690  x 450  x 450","45","1.7","74","90","3","110","","Без ограничений","30-90","5,0–24,8","","355","30-65","5,0–24,8","-"," не  трогать!","+","","","",""," не трогать","+","22","22","","","","16","18","16","","","","","","","","","","","","","","","","","","","","","","5,6–25,5","Метан/Пропан","2.65","2","43","","230/50","77","10","AMC 25/ BS 60","AMC 25/ BMR 80","AMC 25/ SRB 130","60/100","4.2","","32","","","1"," не трогать","","+","","","","","","","",""
"351","Настенные конденсационные котлы","EVODENS AMC","AMC 35","7670369","https://www.dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/evodens_amc/","4577.35","Настенный газовый конденсационный котел De Dietrich серии EVODENS AMC — это строгий дизайн, простой монтаж. Котел легко установить и вписать в любой интерьер. Новая погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей. Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе. 
Основные преимущества настенных конденсационных котлов De Dietrich серии EVODENS AMC:

Компактные и легкие;
Наилучшая адаптация мощности котла к потребностям в тепле благодаря горелке полного предварительного смешения из нержавеющей стали, с диапазоном модуляции мощности от 22 до 100%;
Горелка имеет шумоглушитель на подаче воздуха;
Новый литой моноблочный теплообменник из сплава алюминия с кремнием со специальным покрытием — очень компактный, с высокой скоростью реагирования;
Электронный розжиг и ионизационный контроль наличия пламени;
В комплект поставки котла входят: латунный гидроблок; монтажная рама с кранами для воды и газа (включая разъединитель) с функцией автоматического заполнения благодаря “Active Refill Technology”;
Расширительный бак объемом 12 л (в AMC 35 нет расширительного бака), автоматический воздухоотводчик;
Модулирующий насос с классом энергоэффективности А+;
Расширительный бак для контура ГВС и группа безопасности на 7 бар для контура ГВС в котлах AMC … BIC.

Панель управления Diematic Evolution: предназначена для всех видов отопительных установок, включая самые сложные. В комплекте заводской поставки она способна управлять двумя прямыми контурами отопления или двумя смесительными контурами отопления (после добавления двух датчиков подающей линии — дополнительное оборудование). После подключения датчика ГВС можно управлять (с приоритетом) контуром ГВС.
После установки дополнительной платы можно управлять третьим контуром со смесительным клапаном.
Вентилятор с обратным клапаном на подаче воздуха для горения предназначен для работы в системах отвода продуктов сгорания под избыточным давлением.","https://www.dedietrich.ru/upload/iblock/3c3/cptk44tnlekva399ea9k7bl9zbayddat.png; https://www.dedietrich.ru/upload/iblock/a04/1u21zy8unv7jb06rrxim53kb7o8i079j.png; https://www.dedietrich.ru/upload/iblock/090/g92ku5ck5btbmbop8c3i64zv2nfh47bl.png; https://www.dedietrich.ru/upload/iblock/3c5/fnx8diiatynzebohkf23911gr6lscnhk.png; https://www.dedietrich.ru/upload/iblock/7a4/4lrtctk7u3k0lnfh5tfbhfk8tmib2m70.png; https://www.dedietrich.ru/upload/iblock/bf2/3yak69flmjeor6h8vcl9m6pdsf8d8dhl.png; https://www.dedietrich.ru/upload/iblock/a80/sny4knuibnhu3wa4p5pp4bq0wwy4p8wz.jpg; https://www.dedietrich.ru/upload/iblock/26e/9py8gvstge39ikndqohgexdh0jowmnqt.jpg; https://www.dedietrich.ru/upload/iblock/930/ygxkcrf5xgv5978twl57ygc2y07jb7vr.jpg; https://www.dedietrich.ru/upload/iblock/048/1zb3ub283h916zx1tnqav5vyq4ff3ni4.jpg; https://www.dedietrich.ru/upload/iblock/97b/6d71ca2x447j37ocqs2hi1arpdqfhcc2.jpg; https://www.dedietrich.ru/upload/iblock/77e/ja8t4womztlnzcehhnw3oy20lzlmcegz.jpg; https://www.dedietrich.ru/upload/iblock/844/boyqjljnvhn6fef4lum80os0n4l23fo0.jpg","https://www.dedietrich.ru/upload/iblock/d14/xxtjj9vl2l3w4l1p00nx6ymee5bs1i7q.pdf; https://www.dedietrich.ru/upload/iblock/ba0/a5crmoyhtcv9bv9uinzo3z4wg6d7y7d6.pdf; https://www.dedietrich.ru/upload/iblock/c46/7gzm324nuwgpnf3bf4xja82tyugsyfwy.pdf; https://www.dedietrich.ru/upload/iblock/521/4pynw6b3q7pewcr88ffzb4lzah75us26.pdf; https://www.dedietrich.ru/upload/iblock/1b3/vm10ttkdii052ni9v45z8h1gm7nivw9m.pdf; https://www.dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://www.dedietrich.ru/upload/iblock/638/52i0hsj0ta8jg2bnompc2uwwc6jfu0c3.pdf; https://www.dedietrich.ru/upload/iblock/adb/mp3ozxbkq837u5mj4ycejq1k3uk0ptlx.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/4f6/j8q74m4qs1n4fi9xjbnzi7vfzvyzkduv.pdf; https://www.dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://www.dedietrich.ru/upload/iblock/daa/p3nsdg61clz38rnevjizvh1kx4vyqikg.pdf; https://www.dedietrich.ru/upload/iblock/3ba/qs5rquikijbse0gf5yoegzn0y5iy5odx.pdf; https://www.dedietrich.ru/upload/iblock/dce/hfktescoj0kwted7oal59rjzoynugvxj.pdf; https://www.dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://www.dedietrich.ru/upload/iblock/91c/wzlc4xy4f9wkl10df8j8q6d5l7k5iq7a.pdf; https://www.dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://www.dedietrich.ru/upload/iblock/a0a/kjwix9q7670sk8m8leh435wx2e3ai2t5.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/soedinitelnye_truboprovody_kotel_amc_vodonagrevatel_bs_60/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/gorizontalnyy_koaksialnyy_dymokhod_60_100_mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/kompaktnyy_gidravlicheskiy_modul_s_nasosom_klassa_a_dlya_2_konturov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/kompaktnyy_gidravlicheskiy_modul_dlya_2_konturov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","99,1","","","Конденсационный","6","","","","","","","","","690  x 450  x 450","41","2.3","79","90","3","110","","Без ограничений","30-90","7,0–34,5","","231","30-65","7,0–34,5","-"," не  трогать!","+","","","",""," не трогать","","22","22","","","","16","18","16","","","","","","","","","","","","","","","","","","","","","","7,9–35,6","Метан/Пропан","3.71","2.82","45","","230/50","94","10","AMC 35/ BS 60","AMC 35/ BMR 80","AMC 35/ SRB 130","60/100","3.5","","32","","","1"," не трогать","","+","","","","","","","",""
"352","Настенные конденсационные котлы","EVODENS AMC","AMC 25/28 MI","7670370","https://www.dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/evodens_amc/","4396.1","Настенный газовый конденсационный котел De Dietrich серии EVODENS AMC — это строгий дизайн, простой монтаж. Котел легко установить и вписать в любой интерьер. Новая погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей. Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе. 
Основные преимущества настенных конденсационных котлов De Dietrich серии EVODENS AMC:

Компактные и легкие;
Наилучшая адаптация мощности котла к потребностям в тепле благодаря горелке полного предварительного смешения из нержавеющей стали, с диапазоном модуляции мощности от 22 до 100%;
Горелка имеет шумоглушитель на подаче воздуха;
Новый литой моноблочный теплообменник из сплава алюминия с кремнием со специальным покрытием — очень компактный, с высокой скоростью реагирования;
Электронный розжиг и ионизационный контроль наличия пламени;
В комплект поставки котла входят: латунный гидроблок; монтажная рама с кранами для воды и газа (включая разъединитель) с функцией автоматического заполнения благодаря “Active Refill Technology”;
Расширительный бак объемом 12 л (в AMC 35 нет расширительного бака), автоматический воздухоотводчик;
Модулирующий насос с классом энергоэффективности А+;
Расширительный бак для контура ГВС и группа безопасности на 7 бар для контура ГВС в котлах AMC … BIC.

Панель управления Diematic Evolution: предназначена для всех видов отопительных установок, включая самые сложные. В комплекте заводской поставки она способна управлять двумя прямыми контурами отопления или двумя смесительными контурами отопления (после добавления двух датчиков подающей линии — дополнительное оборудование). После подключения датчика ГВС можно управлять (с приоритетом) контуром ГВС.
После установки дополнительной платы можно управлять третьим контуром со смесительным клапаном.
Вентилятор с обратным клапаном на подаче воздуха для горения предназначен для работы в системах отвода продуктов сгорания под избыточным давлением.","https://www.dedietrich.ru/upload/iblock/3c3/cptk44tnlekva399ea9k7bl9zbayddat.png; https://www.dedietrich.ru/upload/iblock/a04/1u21zy8unv7jb06rrxim53kb7o8i079j.png; https://www.dedietrich.ru/upload/iblock/090/g92ku5ck5btbmbop8c3i64zv2nfh47bl.png; https://www.dedietrich.ru/upload/iblock/3c5/fnx8diiatynzebohkf23911gr6lscnhk.png; https://www.dedietrich.ru/upload/iblock/7a4/4lrtctk7u3k0lnfh5tfbhfk8tmib2m70.png; https://www.dedietrich.ru/upload/iblock/bf2/3yak69flmjeor6h8vcl9m6pdsf8d8dhl.png; https://www.dedietrich.ru/upload/iblock/a80/sny4knuibnhu3wa4p5pp4bq0wwy4p8wz.jpg; https://www.dedietrich.ru/upload/iblock/26e/9py8gvstge39ikndqohgexdh0jowmnqt.jpg; https://www.dedietrich.ru/upload/iblock/930/ygxkcrf5xgv5978twl57ygc2y07jb7vr.jpg; https://www.dedietrich.ru/upload/iblock/048/1zb3ub283h916zx1tnqav5vyq4ff3ni4.jpg; https://www.dedietrich.ru/upload/iblock/97b/6d71ca2x447j37ocqs2hi1arpdqfhcc2.jpg; https://www.dedietrich.ru/upload/iblock/77e/ja8t4womztlnzcehhnw3oy20lzlmcegz.jpg; https://www.dedietrich.ru/upload/iblock/844/boyqjljnvhn6fef4lum80os0n4l23fo0.jpg","https://www.dedietrich.ru/upload/iblock/d14/xxtjj9vl2l3w4l1p00nx6ymee5bs1i7q.pdf; https://www.dedietrich.ru/upload/iblock/ba0/a5crmoyhtcv9bv9uinzo3z4wg6d7y7d6.pdf; https://www.dedietrich.ru/upload/iblock/c46/7gzm324nuwgpnf3bf4xja82tyugsyfwy.pdf; https://www.dedietrich.ru/upload/iblock/521/4pynw6b3q7pewcr88ffzb4lzah75us26.pdf; https://www.dedietrich.ru/upload/iblock/1b3/vm10ttkdii052ni9v45z8h1gm7nivw9m.pdf; https://www.dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://www.dedietrich.ru/upload/iblock/638/52i0hsj0ta8jg2bnompc2uwwc6jfu0c3.pdf; https://www.dedietrich.ru/upload/iblock/adb/mp3ozxbkq837u5mj4ycejq1k3uk0ptlx.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/4f6/j8q74m4qs1n4fi9xjbnzi7vfzvyzkduv.pdf; https://www.dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://www.dedietrich.ru/upload/iblock/daa/p3nsdg61clz38rnevjizvh1kx4vyqikg.pdf; https://www.dedietrich.ru/upload/iblock/3ba/qs5rquikijbse0gf5yoegzn0y5iy5odx.pdf; https://www.dedietrich.ru/upload/iblock/dce/hfktescoj0kwted7oal59rjzoynugvxj.pdf; https://www.dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://www.dedietrich.ru/upload/iblock/91c/wzlc4xy4f9wkl10df8j8q6d5l7k5iq7a.pdf; https://www.dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://www.dedietrich.ru/upload/iblock/a0a/kjwix9q7670sk8m8leh435wx2e3ai2t5.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/soedinitelnye_truboprovody_kotel_amc_vodonagrevatel_bs_60/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/gorizontalnyy_koaksialnyy_dymokhod_60_100_mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/kompaktnyy_gidravlicheskiy_modul_s_nasosom_klassa_a_dlya_2_konturov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/kompaktnyy_gidravlicheskiy_modul_dlya_2_konturov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","99,2","","","Конденсационный","6","","","","","","","","","690  x 450  x 450","44","1.7","81","90","3","110","","Без ограничений","30-90","5,0–24,8","","355","30-65","27.8","14"," не  трогать!","","","+","","+"," не трогать","","22","22","","","","16","18","16","","","","","","","","","","","","","","","","","","","","","","5,6–25,5","Метан/Пропан","2.96","2.25","44","","230/50","84","10","","","","60/100","4.2","","32","","","1"," не трогать","","+","","","","","","","",""
"353","Настенные конденсационные котлы","EVODENS AMC","AMC 25/28 BIC","7670371","https://www.dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/evodens_amc/","4906.91","Настенный газовый конденсационный котел De Dietrich серии EVODENS AMC — это строгий дизайн, простой монтаж. Котел легко установить и вписать в любой интерьер. Новая погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей. Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе. 
Основные преимущества настенных конденсационных котлов De Dietrich серии EVODENS AMC:

Компактные и легкие;
Наилучшая адаптация мощности котла к потребностям в тепле благодаря горелке полного предварительного смешения из нержавеющей стали, с диапазоном модуляции мощности от 22 до 100%;
Горелка имеет шумоглушитель на подаче воздуха;
Новый литой моноблочный теплообменник из сплава алюминия с кремнием со специальным покрытием — очень компактный, с высокой скоростью реагирования;
Электронный розжиг и ионизационный контроль наличия пламени;
В комплект поставки котла входят: латунный гидроблок; монтажная рама с кранами для воды и газа (включая разъединитель) с функцией автоматического заполнения благодаря “Active Refill Technology”;
Расширительный бак объемом 12 л (в AMC 35 нет расширительного бака), автоматический воздухоотводчик;
Модулирующий насос с классом энергоэффективности А+;
Расширительный бак для контура ГВС и группа безопасности на 7 бар для контура ГВС в котлах AMC … BIC.

Панель управления Diematic Evolution: предназначена для всех видов отопительных установок, включая самые сложные. В комплекте заводской поставки она способна управлять двумя прямыми контурами отопления или двумя смесительными контурами отопления (после добавления двух датчиков подающей линии — дополнительное оборудование). После подключения датчика ГВС можно управлять (с приоритетом) контуром ГВС.
После установки дополнительной платы можно управлять третьим контуром со смесительным клапаном.
Вентилятор с обратным клапаном на подаче воздуха для горения предназначен для работы в системах отвода продуктов сгорания под избыточным давлением.","https://www.dedietrich.ru/upload/iblock/3c3/cptk44tnlekva399ea9k7bl9zbayddat.png; https://www.dedietrich.ru/upload/iblock/a04/1u21zy8unv7jb06rrxim53kb7o8i079j.png; https://www.dedietrich.ru/upload/iblock/090/g92ku5ck5btbmbop8c3i64zv2nfh47bl.png; https://www.dedietrich.ru/upload/iblock/3c5/fnx8diiatynzebohkf23911gr6lscnhk.png; https://www.dedietrich.ru/upload/iblock/7a4/4lrtctk7u3k0lnfh5tfbhfk8tmib2m70.png; https://www.dedietrich.ru/upload/iblock/bf2/3yak69flmjeor6h8vcl9m6pdsf8d8dhl.png; https://www.dedietrich.ru/upload/iblock/a80/sny4knuibnhu3wa4p5pp4bq0wwy4p8wz.jpg; https://www.dedietrich.ru/upload/iblock/26e/9py8gvstge39ikndqohgexdh0jowmnqt.jpg; https://www.dedietrich.ru/upload/iblock/930/ygxkcrf5xgv5978twl57ygc2y07jb7vr.jpg; https://www.dedietrich.ru/upload/iblock/048/1zb3ub283h916zx1tnqav5vyq4ff3ni4.jpg; https://www.dedietrich.ru/upload/iblock/97b/6d71ca2x447j37ocqs2hi1arpdqfhcc2.jpg; https://www.dedietrich.ru/upload/iblock/77e/ja8t4womztlnzcehhnw3oy20lzlmcegz.jpg; https://www.dedietrich.ru/upload/iblock/844/boyqjljnvhn6fef4lum80os0n4l23fo0.jpg","https://www.dedietrich.ru/upload/iblock/d14/xxtjj9vl2l3w4l1p00nx6ymee5bs1i7q.pdf; https://www.dedietrich.ru/upload/iblock/ba0/a5crmoyhtcv9bv9uinzo3z4wg6d7y7d6.pdf; https://www.dedietrich.ru/upload/iblock/c46/7gzm324nuwgpnf3bf4xja82tyugsyfwy.pdf; https://www.dedietrich.ru/upload/iblock/521/4pynw6b3q7pewcr88ffzb4lzah75us26.pdf; https://www.dedietrich.ru/upload/iblock/1b3/vm10ttkdii052ni9v45z8h1gm7nivw9m.pdf; https://www.dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://www.dedietrich.ru/upload/iblock/638/52i0hsj0ta8jg2bnompc2uwwc6jfu0c3.pdf; https://www.dedietrich.ru/upload/iblock/adb/mp3ozxbkq837u5mj4ycejq1k3uk0ptlx.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/4f6/j8q74m4qs1n4fi9xjbnzi7vfzvyzkduv.pdf; https://www.dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://www.dedietrich.ru/upload/iblock/daa/p3nsdg61clz38rnevjizvh1kx4vyqikg.pdf; https://www.dedietrich.ru/upload/iblock/3ba/qs5rquikijbse0gf5yoegzn0y5iy5odx.pdf; https://www.dedietrich.ru/upload/iblock/dce/hfktescoj0kwted7oal59rjzoynugvxj.pdf; https://www.dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://www.dedietrich.ru/upload/iblock/91c/wzlc4xy4f9wkl10df8j8q6d5l7k5iq7a.pdf; https://www.dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://www.dedietrich.ru/upload/iblock/a0a/kjwix9q7670sk8m8leh435wx2e3ai2t5.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/soedinitelnye_truboprovody_kotel_amc_vodonagrevatel_bs_60/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/gorizontalnyy_koaksialnyy_dymokhod_60_100_mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/kompaktnyy_gidravlicheskiy_modul_s_nasosom_klassa_a_dlya_2_konturov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/kompaktnyy_gidravlicheskiy_modul_dlya_2_konturov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","99,2","","","Конденсационный","6","","","","","","","","","900  x 600  x 498","65","1.8","81","90","3","110","","Без ограничений","30-90","5,0–24,8","","355","30-65","29.1","20¹"," не  трогать!","","","","+","+"," не трогать","","22","22","","","","16","18","16","","","","","","","","","","","","","","","","","","","","","","5,6–25,5","Метан/Пропан","3.1","2.35","44","","230/50","125","10","","","","60/100","4.2","","32","","","1"," не трогать","","+","","","","","","","",""
"354","Настенные конденсационные котлы","EVODENS AMC","AMC 25/39 BIC","7670372","https://www.dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/evodens_amc/","5125.84","Настенный газовый конденсационный котел De Dietrich серии EVODENS AMC — это строгий дизайн, простой монтаж. Котел легко установить и вписать в любой интерьер. Новая погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей. Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе. 
Основные преимущества настенных конденсационных котлов De Dietrich серии EVODENS AMC:

Компактные и легкие;
Наилучшая адаптация мощности котла к потребностям в тепле благодаря горелке полного предварительного смешения из нержавеющей стали, с диапазоном модуляции мощности от 22 до 100%;
Горелка имеет шумоглушитель на подаче воздуха;
Новый литой моноблочный теплообменник из сплава алюминия с кремнием со специальным покрытием — очень компактный, с высокой скоростью реагирования;
Электронный розжиг и ионизационный контроль наличия пламени;
В комплект поставки котла входят: латунный гидроблок; монтажная рама с кранами для воды и газа (включая разъединитель) с функцией автоматического заполнения благодаря “Active Refill Technology”;
Расширительный бак объемом 12 л (в AMC 35 нет расширительного бака), автоматический воздухоотводчик;
Модулирующий насос с классом энергоэффективности А+;
Расширительный бак для контура ГВС и группа безопасности на 7 бар для контура ГВС в котлах AMC … BIC.

Панель управления Diematic Evolution: предназначена для всех видов отопительных установок, включая самые сложные. В комплекте заводской поставки она способна управлять двумя прямыми контурами отопления или двумя смесительными контурами отопления (после добавления двух датчиков подающей линии — дополнительное оборудование). После подключения датчика ГВС можно управлять (с приоритетом) контуром ГВС.
После установки дополнительной платы можно управлять третьим контуром со смесительным клапаном.
Вентилятор с обратным клапаном на подаче воздуха для горения предназначен для работы в системах отвода продуктов сгорания под избыточным давлением.","https://www.dedietrich.ru/upload/iblock/3c3/cptk44tnlekva399ea9k7bl9zbayddat.png; https://www.dedietrich.ru/upload/iblock/a04/1u21zy8unv7jb06rrxim53kb7o8i079j.png; https://www.dedietrich.ru/upload/iblock/090/g92ku5ck5btbmbop8c3i64zv2nfh47bl.png; https://www.dedietrich.ru/upload/iblock/3c5/fnx8diiatynzebohkf23911gr6lscnhk.png; https://www.dedietrich.ru/upload/iblock/7a4/4lrtctk7u3k0lnfh5tfbhfk8tmib2m70.png; https://www.dedietrich.ru/upload/iblock/bf2/3yak69flmjeor6h8vcl9m6pdsf8d8dhl.png; https://www.dedietrich.ru/upload/iblock/a80/sny4knuibnhu3wa4p5pp4bq0wwy4p8wz.jpg; https://www.dedietrich.ru/upload/iblock/26e/9py8gvstge39ikndqohgexdh0jowmnqt.jpg; https://www.dedietrich.ru/upload/iblock/930/ygxkcrf5xgv5978twl57ygc2y07jb7vr.jpg; https://www.dedietrich.ru/upload/iblock/048/1zb3ub283h916zx1tnqav5vyq4ff3ni4.jpg; https://www.dedietrich.ru/upload/iblock/97b/6d71ca2x447j37ocqs2hi1arpdqfhcc2.jpg; https://www.dedietrich.ru/upload/iblock/77e/ja8t4womztlnzcehhnw3oy20lzlmcegz.jpg; https://www.dedietrich.ru/upload/iblock/844/boyqjljnvhn6fef4lum80os0n4l23fo0.jpg","https://www.dedietrich.ru/upload/iblock/d14/xxtjj9vl2l3w4l1p00nx6ymee5bs1i7q.pdf; https://www.dedietrich.ru/upload/iblock/ba0/a5crmoyhtcv9bv9uinzo3z4wg6d7y7d6.pdf; https://www.dedietrich.ru/upload/iblock/c46/7gzm324nuwgpnf3bf4xja82tyugsyfwy.pdf; https://www.dedietrich.ru/upload/iblock/521/4pynw6b3q7pewcr88ffzb4lzah75us26.pdf; https://www.dedietrich.ru/upload/iblock/1b3/vm10ttkdii052ni9v45z8h1gm7nivw9m.pdf; https://www.dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://www.dedietrich.ru/upload/iblock/638/52i0hsj0ta8jg2bnompc2uwwc6jfu0c3.pdf; https://www.dedietrich.ru/upload/iblock/adb/mp3ozxbkq837u5mj4ycejq1k3uk0ptlx.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/4f6/j8q74m4qs1n4fi9xjbnzi7vfzvyzkduv.pdf; https://www.dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://www.dedietrich.ru/upload/iblock/daa/p3nsdg61clz38rnevjizvh1kx4vyqikg.pdf; https://www.dedietrich.ru/upload/iblock/3ba/qs5rquikijbse0gf5yoegzn0y5iy5odx.pdf; https://www.dedietrich.ru/upload/iblock/dce/hfktescoj0kwted7oal59rjzoynugvxj.pdf; https://www.dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://www.dedietrich.ru/upload/iblock/91c/wzlc4xy4f9wkl10df8j8q6d5l7k5iq7a.pdf; https://www.dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf; https://www.dedietrich.ru/upload/iblock/a0a/kjwix9q7670sk8m8leh435wx2e3ai2t5.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/soedinitelnye_truboprovody_kotel_amc_vodonagrevatel_bs_60/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/gorizontalnyy_koaksialnyy_dymokhod_60_100_mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/kompaktnyy_gidravlicheskiy_modul_s_nasosom_klassa_a_dlya_2_konturov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_amc/kompaktnyy_gidravlicheskiy_modul_dlya_2_konturov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","97,5","","","Конденсационный","6","","","","","","","","","900  x 600  x 498","60","2.4","84","90","3","110","","Без ограничений","30-90","7,0–24,8","","508","30-65","38.5","24¹"," не  трогать!","","","","+","+"," не трогать","","22","22","","","","16","18","16","","","","","","","","","","","","","","","","","","","","","","7,9–25,6","Метан/Пропан","4.11","3.12","48","","230/50","146","10","","","","60/100","3.5","","32","","","1"," не трогать","","+","","","","","","","",""
"355","Настенные конденсационные котлы","NANEO PMC-S","PMC-S 24","7716355","https://www.dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/naneo_pmc-s/","1840","Бытовые газовые конденсационные котлы De Dietrich серии NANEO PMC-S используются для отопления и ГВС квартир в многоквартирных домах или загородных домов.
Съемная панель управления, которую можно установить под котлом или повесить на стене, имеет ЖК-дисплей, клавиши для регулировки температуры для отопления и для ГВС, а также клавиши для сброса и подтверждения. Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.
Основные преимущества настенных конденсационных котлов De Dietrich серии NANEO PMC-S:

Компактные и легкие;
Высокоэффективный, компактный литой теплообменник из сплава алюминия с кремнием со специальным покрытием топки;
Вентилятор с обратным клапаном на подаче воздуха для горения предназначен для работы в системах отвода продуктов сгорания под избыточным давлением;
Гидравлический модуль с энергоэффективным модулирующим насосом класса А, переключающим клапаном отопление/ГВС, предохранительным клапаном на 3 бар, автоматическим воздухоотводчиком;
Расширительный бак объемом 8 л встроен в опорную раму;
У одноконтурных котлов для ГВС необходим емкостной водонагреватель BMR 80, SRB 130 или BPB/BLC;
У двухконтурных котлов ГВС — проточного типа, с пластинчатым теплообменником из нержавеющей стали;
Для работы на природном газе или пропане (не требуется никакого дополнительного оборудования для переоборудования на пропан);
КПД до 109,2 % (температурный режим 50/30 °С, 30% от номинальной мощности).
