"ID","Категория","Продукт","Модель","Артикул","Ссылка на продукт","Стоимость в евро","Описание","Изображения","Документы","Сопуствующие товары","Полезная мощность Pmax (с понижением класса энергоэффективности), кВт","Диапазон номинальной мощности Pn, кВт","Номинальная мощность Pn, кВт","Диапазон полезной мощности, кВт","Мощность, кВт","КПД котла расчётный % газ/дизель, не менее","КПД для низшей теплоты сгорания и для Pn (80–60 °C), %","КПД","Расход топлива расчётный природный газ м³/ч, не более","Тип котла","Класс Nox","Номинальный расход воды при Pn и ∆Т=15 °С, м³/ч","Давление в топке, мбар","Количество секций","Топливо","Гидравлическое сопротивление котла при ∆Т=15 °С, мбар","Диаметр камеры сгорания, мм","Глубина камеры сгорания, мм","Объем камеры сгорания, м³","Габариты: (высота x ширина x глубина), мм","Вес нетто (без воды), кг","Водовместимость, л","Макс. температура дымовых газов, °С","Макс. рабочая температура, °С","Макс. рабочее давление, бар","Защитный термостат котла, °С","Мин. темп. в подающей трубе, °C","Мин. темп. в обратной трубе, °С","Регулировка по отоплению, °С","Номинальная полезная мощность при 80 °С /60 °С (режим отопления), кВт","Номинальный расход воды при Pn и ∆Т=20 °С, м³/ч","Располагаемая высота напора для контура отопления при Pn и ∆Т=20 °С, мбар","Регулировка по ГВС, °С","Номинальная полезная мощность при 80 °С /60 °С (режим ГВС), кВт","Производительность ГВС при ∆T=30 °С, л/мин","Назначение","Только для отопления","Отопление + ГВС","Отопление + ГВС с пластинчатым теплообменником","Отопление + ГВС со встроенным водонагревателем","Для отопления и ГВС","Подсоединение","Дымовая труба, мм","Подающая линия отопления","Обратная линия отопления","Вход холодной воды","Выход горячей воды для ГВС","Вход холодной воды (заполнение котла)","Подающая линия первичного контура водонагревателя","Подача газа","Обратная линия первичного контура водонагревателя","Требуемое разряжение за котлом, мбар","Патрубок отвода и подвода воды, DN","Температура воды на входе в котёл, °С","Температура воды на выходе из котла, °С","Рабочее давление воды на входе в котёл, Мпа (кгс/см²)","Температура уходящих газов, С° газ/дизель","Расход топлива расчётный дизельное топливо л, не более","Расчётное аэродинамическое сопротивление Па, не более","Гидравлическое сопротивление, Мпа (кгс/см²)","Диаметр патрубка дымовых газов, мм","Диаметр патрубка предохранительного клапана, DN","Регулируемый термостат С*","Потери напора при ∆T = 20 °C, мм вод. Ст.","Объем контура дымовых газов, л","Объемный расход продуктов сгорания, м³/ч","Массовый расход продуктов сгорания дизель, кг/ч","Массовый расход продуктов сгорания газ, кг/ч","Температура дымовых газов (80–60 °C), дизель °C","Температура дымовых газов (80–60 °C) дизель °C","Подключение устройств безопасности","Мощность ГВС, кВт","Номинальная полезная мощность при 50 °С /30 °С (режим отопления), кВт","Газ","Макс. расход природного газа, м³/ч","Макс. расход пропана, кг/ч","Уровень шума, дБ","Гидравлическое сопротивление котла при ∆Т=20 °С, мбар","Питание, В/Гц","Электрическая мощность котла, Вт","Макс. рабочее давление ГВС, бар","Водонагреватель 60 л расположенный рядом с котлом","Водонагреватель BMR 80 л расположенный рядом котлом","Водонагреватель 130 л расположенный под котлом","Дымовая труба, мм","Максимальная длина штатного дымохода, м","Отвод конденсата (сифон и сливной гибкий шланг в комплекте) ПВХ, мм","Отвод конденсата (сливной коллектор входит в комплект поставки) ПВХ, мм","Размеры подающей и обратной трубы","Единица поставки","Объем поставки","Управление","Штатная ПУ с ЖК дисплеем","Diematic Evolution","IniControl 2","K3","B3","S3","Diematic-m3","Diematic-3","Base","Base 2"
Новая панель управления E-Pilot: управление одним прямым контуром отопления и контуром ГВС. При помощи дополнительного оборудования можно расширить возможности управления контурами до погодозависимого управления одним прямым и одним смесительным контуром отопления (2 смесительных контура отопления для CFU 36/46).","https://www.dedietrich.ru/upload/iblock/801/qvehpqf85pblawcsynz35xcj87yws7z8.png","https://www.dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://www.dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://www.dedietrich.ru/upload/iblock/a26/cm94gqwld47fua84v0i33r1ypqeksu9e.pdf; https://www.dedietrich.ru/upload/iblock/879/hbkjvmrh22o5hnq0v05zt0uz03hniong.pdf; https://www.dedietrich.ru/upload/iblock/c68/mgc8z98njx2lyg28gbfs08umhewzfy2t.pdf; https://www.dedietrich.ru/upload/iblock/974/qgvrpl1ab3az52qmn5nwcv8v225qapp0.pdf; https://www.dedietrich.ru/upload/iblock/281/9c8n1lby1nd697f79pptit4tih226hg6.pdf; https://www.dedietrich.ru/upload/iblock/eee/fm23j237twggnyu92fihag72lop70bcn.pdf; https://www.dedietrich.ru/upload/iblock/cdc/oqw0xv13awgise1lsqn6l4ticaqa7tjt.pdf; https://www.dedietrich.ru/upload/iblock/c00/8s7njqf4e5axn12b8u1acxmopf91k78f.pdf; https://www.dedietrich.ru/upload/iblock/706/jxn0p9ymc0or5kci0z2kob0j6quhtema.pdf; https://www.dedietrich.ru/upload/iblock/5ce/1h8b8liajuriq285l4z3ibj5ec2m9oop.pdf; https://www.dedietrich.ru/upload/iblock/f58/l2ckt4rgltaelb0809k1mc62u7mu0smn.pdf; https://www.dedietrich.ru/upload/iblock/637/r0wvhmehzpveusjalzg1wjevx8j1gku9.pdf; https://www.dedietrich.ru/upload/iblock/794/xlnccb2gxetwdhan7xanqukd5sh78m7j.pdf; https://www.dedietrich.ru/upload/iblock/12f/0odjdpa71zbfbl46cynzuh6ge41dt2gt.pdf; https://www.dedietrich.ru/upload/iblock/9d8/x90k00tv35j9ci2l1tw63ogbqhqyu8bx.pdf; https://www.dedietrich.ru/upload/iblock/c02/eatfgpimbk8j8hx2yyc21haof8belloy.pdf; https://www.dedietrich.ru/upload/iblock/ba6/bgxbhweja9ft6db6ehxk5r43hkf27gro.pdf; https://www.dedietrich.ru/upload/iblock/ff7/wkyfl3u053fiim4r2ipmgbp2a2dchy1d.pdf; https://www.dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/vodonagrevatel_el110sl/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/vodonagrevatel_el250sl/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/plata_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/datchik_naruzhnoy_temperatury-1585190951/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury-548850887/","","","22,4","","","","","93,1","","Низкотемпературный","3","","","4","Дизель","","","","","834 × 600 × 1075","170","24.5","","90","3","110","30","Без ограничений","30-90","","","","","22.4",""," не  трогать!","+","","","",""," не трогать","","G 1","G 1","","","","","","","0.05","","","","","","","","","","","","","","","","","","","","","","","-","","61","5","230/50","","","","","","125","","","","","","1"," не трогать","+","","","","","","","","",""
"6432","Чугунные напольные котлы","ESSENCIO ECONOX CFU","CFU 29","7728877","https://www.dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cfu/","5219.94","Конструкция котлов De Dietrich серии ESSENCIO ECONOX CFU выполнена с учетом требований европейских директив по энергоэффективности и защите окружающей среды.

Теплообменник:
С трехходовым принципом удаления дымовых газов для бесшумной работы;
С горизонтальными каналами для отвода дымовых газов в асимметричном раcположении;
С турбулизаторами.


Новая компактная 1-ступенчатая жидкотопливная горелка:
Установлена под обшивку котла;
Имеет низкие выбросы NOx и СО;
Отвечает требованиям самых строгих норм.

Новая панель управления E-Pilot: управление одним прямым контуром отопления и контуром ГВС. При помощи дополнительного оборудования можно расширить возможности управления контурами до погодозависимого управления одним прямым и одним смесительным контуром отопления (2 смесительных контура отопления для CFU 36/46).","https://www.dedietrich.ru/upload/iblock/801/qvehpqf85pblawcsynz35xcj87yws7z8.png","https://www.dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://www.dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://www.dedietrich.ru/upload/iblock/a26/cm94gqwld47fua84v0i33r1ypqeksu9e.pdf; https://www.dedietrich.ru/upload/iblock/879/hbkjvmrh22o5hnq0v05zt0uz03hniong.pdf; https://www.dedietrich.ru/upload/iblock/c68/mgc8z98njx2lyg28gbfs08umhewzfy2t.pdf; https://www.dedietrich.ru/upload/iblock/974/qgvrpl1ab3az52qmn5nwcv8v225qapp0.pdf; https://www.dedietrich.ru/upload/iblock/281/9c8n1lby1nd697f79pptit4tih226hg6.pdf; https://www.dedietrich.ru/upload/iblock/eee/fm23j237twggnyu92fihag72lop70bcn.pdf; https://www.dedietrich.ru/upload/iblock/cdc/oqw0xv13awgise1lsqn6l4ticaqa7tjt.pdf; https://www.dedietrich.ru/upload/iblock/c00/8s7njqf4e5axn12b8u1acxmopf91k78f.pdf; https://www.dedietrich.ru/upload/iblock/706/jxn0p9ymc0or5kci0z2kob0j6quhtema.pdf; https://www.dedietrich.ru/upload/iblock/5ce/1h8b8liajuriq285l4z3ibj5ec2m9oop.pdf; https://www.dedietrich.ru/upload/iblock/f58/l2ckt4rgltaelb0809k1mc62u7mu0smn.pdf; https://www.dedietrich.ru/upload/iblock/637/r0wvhmehzpveusjalzg1wjevx8j1gku9.pdf; https://www.dedietrich.ru/upload/iblock/794/xlnccb2gxetwdhan7xanqukd5sh78m7j.pdf; https://www.dedietrich.ru/upload/iblock/12f/0odjdpa71zbfbl46cynzuh6ge41dt2gt.pdf; https://www.dedietrich.ru/upload/iblock/9d8/x90k00tv35j9ci2l1tw63ogbqhqyu8bx.pdf; https://www.dedietrich.ru/upload/iblock/c02/eatfgpimbk8j8hx2yyc21haof8belloy.pdf; https://www.dedietrich.ru/upload/iblock/ba6/bgxbhweja9ft6db6ehxk5r43hkf27gro.pdf; https://www.dedietrich.ru/upload/iblock/ff7/wkyfl3u053fiim4r2ipmgbp2a2dchy1d.pdf; https://www.dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/vodonagrevatel_el110sl/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/vodonagrevatel_el250sl/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/plata_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/datchik_naruzhnoy_temperatury-1585190951/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury-548850887/","","","29,8","","","","","93,1","","Низкотемпературный","3","","","5","Дизель","","","","","834 × 600 × 1202","192","30","","90","3","110","30","Без ограничений","30-90","","","","","29.8",""," не  трогать!","+","","","",""," не трогать","","G 1","G 1","","","","","","","0.05","","","","","","","","","","","","","","","","","","","","","","","-","","61","9","230/50","","","","","","125","","","","","","1"," не трогать","+","","","","","","","","","+"
"6433","Чугунные напольные котлы","ESSENCIO ECONOX CFU","CFU 36","7730764","https://www.dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cfu/","6285.71","Конструкция котлов De Dietrich серии ESSENCIO ECONOX CFU выполнена с учетом требований европейских директив по энергоэффективности и защите окружающей среды.

Теплообменник:
С трехходовым принципом удаления дымовых газов для бесшумной работы;
С горизонтальными каналами для отвода дымовых газов в асимметричном раcположении;
С турбулизаторами.


Новая компактная 1-ступенчатая жидкотопливная горелка:
Установлена под обшивку котла;
Имеет низкие выбросы NOx и СО;
Отвечает требованиям самых строгих норм.

Новая панель управления E-Pilot: управление одним прямым контуром отопления и контуром ГВС. При помощи дополнительного оборудования можно расширить возможности управления контурами до погодозависимого управления одним прямым и одним смесительным контуром отопления (2 смесительных контура отопления для CFU 36/46).","https://www.dedietrich.ru/upload/iblock/801/qvehpqf85pblawcsynz35xcj87yws7z8.png","https://www.dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://www.dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://www.dedietrich.ru/upload/iblock/a26/cm94gqwld47fua84v0i33r1ypqeksu9e.pdf; https://www.dedietrich.ru/upload/iblock/879/hbkjvmrh22o5hnq0v05zt0uz03hniong.pdf; https://www.dedietrich.ru/upload/iblock/c68/mgc8z98njx2lyg28gbfs08umhewzfy2t.pdf; https://www.dedietrich.ru/upload/iblock/974/qgvrpl1ab3az52qmn5nwcv8v225qapp0.pdf; https://www.dedietrich.ru/upload/iblock/281/9c8n1lby1nd697f79pptit4tih226hg6.pdf; https://www.dedietrich.ru/upload/iblock/eee/fm23j237twggnyu92fihag72lop70bcn.pdf; https://www.dedietrich.ru/upload/iblock/cdc/oqw0xv13awgise1lsqn6l4ticaqa7tjt.pdf; https://www.dedietrich.ru/upload/iblock/c00/8s7njqf4e5axn12b8u1acxmopf91k78f.pdf; https://www.dedietrich.ru/upload/iblock/706/jxn0p9ymc0or5kci0z2kob0j6quhtema.pdf; https://www.dedietrich.ru/upload/iblock/5ce/1h8b8liajuriq285l4z3ibj5ec2m9oop.pdf; https://www.dedietrich.ru/upload/iblock/f58/l2ckt4rgltaelb0809k1mc62u7mu0smn.pdf; https://www.dedietrich.ru/upload/iblock/637/r0wvhmehzpveusjalzg1wjevx8j1gku9.pdf; https://www.dedietrich.ru/upload/iblock/794/xlnccb2gxetwdhan7xanqukd5sh78m7j.pdf; https://www.dedietrich.ru/upload/iblock/12f/0odjdpa71zbfbl46cynzuh6ge41dt2gt.pdf; https://www.dedietrich.ru/upload/iblock/9d8/x90k00tv35j9ci2l1tw63ogbqhqyu8bx.pdf; https://www.dedietrich.ru/upload/iblock/c02/eatfgpimbk8j8hx2yyc21haof8belloy.pdf; https://www.dedietrich.ru/upload/iblock/ba6/bgxbhweja9ft6db6ehxk5r43hkf27gro.pdf; https://www.dedietrich.ru/upload/iblock/ff7/wkyfl3u053fiim4r2ipmgbp2a2dchy1d.pdf; https://www.dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/vodonagrevatel_el110sl/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/vodonagrevatel_el250sl/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/plata_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/datchik_naruzhnoy_temperatury-1585190951/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury-548850887/","","","37,2","","","","","93,1","","Низкотемпературный","3","","","6","Дизель","","","","","834 × 600 × 1384","241","35.5","","90","3","110","30","Без ограничений","30-90","","","","","37.2",""," не  трогать!","+","","","",""," не трогать","","G 1","G 1","","","","","","","0.05","","","","","","","","","","","","","","","","","","","","","","","-","","63","13","230/50","","","","","","153","","","","","MY729","1"," не трогать","+","","","","","","","","","+"
"6434","Чугунные напольные котлы","ESSENCIO ECONOX CFU","CFU 46","7732210","https://www.dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cfu/","6780.99","Конструкция котлов De Dietrich серии ESSENCIO ECONOX CFU выполнена с учетом требований европейских директив по энергоэффективности и защите окружающей среды.

Теплообменник:
С трехходовым принципом удаления дымовых газов для бесшумной работы;
С горизонтальными каналами для отвода дымовых газов в асимметричном раcположении;
С турбулизаторами.


Новая компактная 1-ступенчатая жидкотопливная горелка:
Установлена под обшивку котла;
Имеет низкие выбросы NOx и СО;
Отвечает требованиям самых строгих норм.

Новая панель управления E-Pilot: управление одним прямым контуром отопления и контуром ГВС. При помощи дополнительного оборудования можно расширить возможности управления контурами до погодозависимого управления одним прямым и одним смесительным контуром отопления (2 смесительных контура отопления для CFU 36/46).","https://www.dedietrich.ru/upload/iblock/801/qvehpqf85pblawcsynz35xcj87yws7z8.png","https://www.dedietrich.ru/upload/iblock/63e/tq06tsho686wf8drvdaq6ekv20su196d.pdf; https://www.dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://www.dedietrich.ru/upload/iblock/a26/cm94gqwld47fua84v0i33r1ypqeksu9e.pdf; https://www.dedietrich.ru/upload/iblock/879/hbkjvmrh22o5hnq0v05zt0uz03hniong.pdf; https://www.dedietrich.ru/upload/iblock/c68/mgc8z98njx2lyg28gbfs08umhewzfy2t.pdf; https://www.dedietrich.ru/upload/iblock/974/qgvrpl1ab3az52qmn5nwcv8v225qapp0.pdf; https://www.dedietrich.ru/upload/iblock/281/9c8n1lby1nd697f79pptit4tih226hg6.pdf; https://www.dedietrich.ru/upload/iblock/eee/fm23j237twggnyu92fihag72lop70bcn.pdf; https://www.dedietrich.ru/upload/iblock/cdc/oqw0xv13awgise1lsqn6l4ticaqa7tjt.pdf; https://www.dedietrich.ru/upload/iblock/c00/8s7njqf4e5axn12b8u1acxmopf91k78f.pdf; https://www.dedietrich.ru/upload/iblock/706/jxn0p9ymc0or5kci0z2kob0j6quhtema.pdf; https://www.dedietrich.ru/upload/iblock/5ce/1h8b8liajuriq285l4z3ibj5ec2m9oop.pdf; https://www.dedietrich.ru/upload/iblock/f58/l2ckt4rgltaelb0809k1mc62u7mu0smn.pdf; https://www.dedietrich.ru/upload/iblock/637/r0wvhmehzpveusjalzg1wjevx8j1gku9.pdf; https://www.dedietrich.ru/upload/iblock/794/xlnccb2gxetwdhan7xanqukd5sh78m7j.pdf; https://www.dedietrich.ru/upload/iblock/12f/0odjdpa71zbfbl46cynzuh6ge41dt2gt.pdf; https://www.dedietrich.ru/upload/iblock/9d8/x90k00tv35j9ci2l1tw63ogbqhqyu8bx.pdf; https://www.dedietrich.ru/upload/iblock/c02/eatfgpimbk8j8hx2yyc21haof8belloy.pdf; https://www.dedietrich.ru/upload/iblock/ba6/bgxbhweja9ft6db6ehxk5r43hkf27gro.pdf; https://www.dedietrich.ru/upload/iblock/ff7/wkyfl3u053fiim4r2ipmgbp2a2dchy1d.pdf; https://www.dedietrich.ru/upload/iblock/6d6/nfdc5jaz632egtxr5ahz3eyy47fauyfk.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/vodonagrevatel_el110sl/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/vodonagrevatel_el250sl/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/plata_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/datchik_naruzhnoy_temperatury-1585190951/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/essencio_econox_cfu/moduliruyushchiy_termostat_komnatnoy_temperatury-548850887/","","","46,4","","","","","92,7","","Низкотемпературный","3","","","7","Дизель","","","","","834 × 600 × 1510","266","41","","90","3","110","30","Без ограничений","30-90","","","","","46.4",""," не  трогать!","+","","","",""," не трогать","","G 1","G 1","","","","","","","0.05","","","","","","","","","","","","","","","","","","","","","","","-","","65","22","230/50","","","","","","153","","","","","MY730","1"," не трогать","+","","","","","","","","","+"
"6436","Чугунные напольные котлы","GT 220","GT 224","W100004313","https://www.dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/gt_220/","4236.58","Экономичные и экологичные котлы De Dietrich серии GT 220 могут использоваться как для индивидуального отопления, так и для установки в помещениях большой площади: в школах, в административных зданиях, торговых помещениях. Они должны оснащaться наддувной жидкотопливной или газовой горелкой.
Основные преимущества настенных конденсационных котлов De Dietrich серии GT 220:

Теплообменник из эвтектического чугуна;
Работа при низких модулируемых температурах, до 30 °C в подающей линии без риска для срока службы котлов;
Полное охлаждение между двумя периодами нагрева;
Топка котла под давлением;
Уменьшенные размеры дымоходов;
Экономия энергии: повышенный КПД сгорания до 94%;
Для всех моделей предлагаются 2 панели управления на выбор, позволяющие управлять работой одноступенчатой горелки: Базовая — В и Diematic 3-D;
Для моделей GT 226 — GT 228: B2 — для управления работой двухступенчатой горелки и панель D + AD 217 — для управления работой двухступенчатой или модулирующей горелки и программирования и управления одним смесительным контуром;
Все панели управления изначально поддерживают приоритет ГВС и могут работать с анодом ”Titan Active System”.
","https://www.dedietrich.ru/upload/iblock/78a/i4j01py5bbu3i3l4bewdk34x3m4ll55c.png","","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/modul_vm_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_2_stupenchatoy_moduliruyushchey_gorelki_trekhkhodovogo_klapana/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","50","","","","","91,6","","Низкотемпературный","3","","0,2–0,5","4","газ/дизель","","309","446","33","1065 × 520 × 772","218","36","","100","4","110","30","Без ограничений","30-90","","2.15","","","40–50",""," не  трогать!","+","","","",""," не трогать","","R 1""1/4","R 1""1/4","","","","","","","0.05","","","","","","","","","","","","","","","","","","","","","","","5,78","","","6.2","230/50","","","","","","153","","","","","","3-4"," не трогать","","","","","","","","+","+",""
"6437","Чугунные напольные котлы","GT 220","GT 225","W100004314","https://www.dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/gt_220/","4771.51","Экономичные и экологичные котлы De Dietrich серии GT 220 могут использоваться как для индивидуального отопления, так и для установки в помещениях большой площади: в школах, в административных зданиях, торговых помещениях. Они должны оснащaться наддувной жидкотопливной или газовой горелкой.
Основные преимущества настенных конденсационных котлов De Dietrich серии GT 220:

Теплообменник из эвтектического чугуна;
Работа при низких модулируемых температурах, до 30 °C в подающей линии без риска для срока службы котлов;
Полное охлаждение между двумя периодами нагрева;
Топка котла под давлением;
Уменьшенные размеры дымоходов;
Экономия энергии: повышенный КПД сгорания до 94%;
Для всех моделей предлагаются 2 панели управления на выбор, позволяющие управлять работой одноступенчатой горелки: Базовая — В и Diematic 3-D;
Для моделей GT 226 — GT 228: B2 — для управления работой двухступенчатой горелки и панель D + AD 217 — для управления работой двухступенчатой или модулирующей горелки и программирования и управления одним смесительным контуром;
Все панели управления изначально поддерживают приоритет ГВС и могут работать с анодом ”Titan Active System”.
","https://www.dedietrich.ru/upload/iblock/78a/i4j01py5bbu3i3l4bewdk34x3m4ll55c.png","","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/modul_vm_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_2_stupenchatoy_moduliruyushchey_gorelki_trekhkhodovogo_klapana/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","64","","","","","91,8","","Низкотемпературный","3","","0,3–0,6","5","газ/дизель","","309","573","42","1065 × 520 × 899","257","43","","100","4","110","30","Без ограничений","30-90","","2.75","","","50–64",""," не  трогать!","+","","","",""," не трогать","","R 1""1/4","R 1""1/4","","","","","","","0.05","","","","","","","","","","","","","","","","","","","","","","","7,38","","","10","230/50","","","","","","153","","","","","","3-4"," не трогать","","","","","","","","+","+",""
"6438","Чугунные напольные котлы","GT 220","GT 226","W100004315","https://www.dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/gt_220/","5406.89","Экономичные и экологичные котлы De Dietrich серии GT 220 могут использоваться как для индивидуального отопления, так и для установки в помещениях большой площади: в школах, в административных зданиях, торговых помещениях. Они должны оснащaться наддувной жидкотопливной или газовой горелкой.
Основные преимущества настенных конденсационных котлов De Dietrich серии GT 220:

Теплообменник из эвтектического чугуна;
Работа при низких модулируемых температурах, до 30 °C в подающей линии без риска для срока службы котлов;
Полное охлаждение между двумя периодами нагрева;
Топка котла под давлением;
Уменьшенные размеры дымоходов;
Экономия энергии: повышенный КПД сгорания до 94%;
Для всех моделей предлагаются 2 панели управления на выбор, позволяющие управлять работой одноступенчатой горелки: Базовая — В и Diematic 3-D;
Для моделей GT 226 — GT 228: B2 — для управления работой двухступенчатой горелки и панель D + AD 217 — для управления работой двухступенчатой или модулирующей горелки и программирования и управления одним смесительным контуром;
Все панели управления изначально поддерживают приоритет ГВС и могут работать с анодом ”Titan Active System”.
","https://www.dedietrich.ru/upload/iblock/78a/i4j01py5bbu3i3l4bewdk34x3m4ll55c.png","","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/modul_vm_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_2_stupenchatoy_moduliruyushchey_gorelki_trekhkhodovogo_klapana/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","78","","","","","91,9","","Низкотемпературный","3","","0,3–0,7","6","газ/дизель","","309","700","51","1065 × 520 × 1026","297","50","","100","4","110","30","Без ограничений","30-90","","3.36","","","64–78",""," не  трогать!","+","","","",""," не трогать","","R 1""1/2","R 1""1/2","","","","","","","0.05","","","","","","","","","","","","","","","","","","","","","","","8,98","","","14.9","230/50","","","","","","153","","","","","","3-4"," не трогать","","","","","","","","+","+",""
"6439","Чугунные напольные котлы","GT 220","GT 227","W100004316","https://www.dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/gt_220/","5895.36","Экономичные и экологичные котлы De Dietrich серии GT 220 могут использоваться как для индивидуального отопления, так и для установки в помещениях большой площади: в школах, в административных зданиях, торговых помещениях. Они должны оснащaться наддувной жидкотопливной или газовой горелкой.
Основные преимущества настенных конденсационных котлов De Dietrich серии GT 220:

Теплообменник из эвтектического чугуна;
Работа при низких модулируемых температурах, до 30 °C в подающей линии без риска для срока службы котлов;
Полное охлаждение между двумя периодами нагрева;
Топка котла под давлением;
Уменьшенные размеры дымоходов;
Экономия энергии: повышенный КПД сгорания до 94%;
Для всех моделей предлагаются 2 панели управления на выбор, позволяющие управлять работой одноступенчатой горелки: Базовая — В и Diematic 3-D;
Для моделей GT 226 — GT 228: B2 — для управления работой двухступенчатой горелки и панель D + AD 217 — для управления работой двухступенчатой или модулирующей горелки и программирования и управления одним смесительным контуром;
Все панели управления изначально поддерживают приоритет ГВС и могут работать с анодом ”Titan Active System”.
","https://www.dedietrich.ru/upload/iblock/78a/i4j01py5bbu3i3l4bewdk34x3m4ll55c.png","","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/modul_vm_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_2_stupenchatoy_moduliruyushchey_gorelki_trekhkhodovogo_klapana/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","92","","","","","91,9","","Низкотемпературный","3","","0,4–0,8","7","газ/дизель","","309","827","60","1065 × 520 × 1153","336","57","","100","4","110","30","Без ограничений","30-90","","3.6","","","78–92",""," не  трогать!","+","","","",""," не трогать","","R 1""1/2","R 1""1/2","","","","","","","0.05","","","","","","","","","","","","","","","","","","","","","","","10,59","","","20.7","230/50","","","","","","180","","","","","","3-4"," не трогать","","","","","","","","+","+",""
"6440","Чугунные напольные котлы","GT 220","GT 228","W100004317","https://www.dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/gt_220/","6505.69","Экономичные и экологичные котлы De Dietrich серии GT 220 могут использоваться как для индивидуального отопления, так и для установки в помещениях большой площади: в школах, в административных зданиях, торговых помещениях. Они должны оснащaться наддувной жидкотопливной или газовой горелкой.
Основные преимущества настенных конденсационных котлов De Dietrich серии GT 220:

Теплообменник из эвтектического чугуна;
Работа при низких модулируемых температурах, до 30 °C в подающей линии без риска для срока службы котлов;
Полное охлаждение между двумя периодами нагрева;
Топка котла под давлением;
Уменьшенные размеры дымоходов;
Экономия энергии: повышенный КПД сгорания до 94%;
Для всех моделей предлагаются 2 панели управления на выбор, позволяющие управлять работой одноступенчатой горелки: Базовая — В и Diematic 3-D;
Для моделей GT 226 — GT 228: B2 — для управления работой двухступенчатой горелки и панель D + AD 217 — для управления работой двухступенчатой или модулирующей горелки и программирования и управления одним смесительным контуром;
Все панели управления изначально поддерживают приоритет ГВС и могут работать с анодом ”Titan Active System”.
","https://www.dedietrich.ru/upload/iblock/78a/i4j01py5bbu3i3l4bewdk34x3m4ll55c.png","","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/modul_vm_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_2_stupenchatoy_moduliruyushchey_gorelki_trekhkhodovogo_klapana/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","100","","","","","91,8","","Низкотемпературный","3","","0,6–0,9","8","газ/дизель","","309","954","69","1065 × 520 × 1280","375","64","","100","4","110","30","Без ограничений","30-90","","4.3","","","92–100",""," не  трогать!","+","","","",""," не трогать","","R 1""1/2","R 1""1/2","","","","","","","0.05","","","","","","","","","","","","","","","","","","","","","","","11,53","","","24.3","230/50","","","","","","180","","","","","","3-4"," не трогать","","","","","","","","+","+",""
"345","Настенные конденсационные котлы","EVODENS PRO AMC","AMC 45 IniControl 2","7684462","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/evodens_pro_amc/","4250","Настенный конденсационный котел  De Dietrich серии Evodens AMC Pro — это строгий дизайн, простой монтаж и внутренняя подсветка для удобства обслуживания. 
Новая погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ.
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе. 
Основные преимущества:

Работают на природном газе или пропане (без переоборудования, кроме АMC 90);
Среднегодовой КПД эксплуатации до 110%;
Низкие выбросы загрязняющих веществ (класс NOx: 6, NOx < 41 мг/кВт·ч);
Компактный моноблочный теплообменник из сплава алюминия с кремнием;
Возможность подключения к коаксиальному дымоходу или к дымовой трубе;
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон;
Диапазон модуляции — от 18 до 100% мощности;
Вентилятор с шумоглушителем для забора воздуха на горение;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата;
2 панели управления на выбор: Diematic Evolution — погодозависимая автоматика, способная управлять каскадными установками (от 2 до 8 котлов) и iniControl 2 — автоматика для ведомых котлов каскадной установки;
Давление подачи газа: 13/20 мбар.
","https://www.dedietrich.ru/upload/iblock/c57/ceojzjn5tzsy569sgs6zwabfso0fltjh.png; https://www.dedietrich.ru/upload/iblock/41b/m86k3456l4y1q4c1xwm9gt05ee1v0hn1.png; https://www.dedietrich.ru/upload/iblock/9ce/gbtnt49nn59qizt4kigzhykyu5kz2rp8.png; https://www.dedietrich.ru/upload/iblock/bdf/oufvo27kzlj2cz2oblrbv0l72kas568p.png; https://www.dedietrich.ru/upload/iblock/ddc/3950ewiudn766rh3tlnjk695obbuu6f2.jpg; https://www.dedietrich.ru/upload/iblock/228/a3a86v6ecz4x8lc61pqfhkhnse3c6iyq.jpg; https://www.dedietrich.ru/upload/iblock/4af/zulzpb0896gqundki88t5lv826addxhg.jpg; https://www.dedietrich.ru/upload/iblock/023/cx7ca29mi109b7trjwr3g27hzdj0jook.jpg","https://www.dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://www.dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://www.dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://www.dedietrich.ru/upload/iblock/ed5/89u2qzind84kfclcxavayweeyls3bm19.pdf; https://www.dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/07f/whmvg2gkkpd9pn758o9d23zmjomcxmi6.pdf; https://www.dedietrich.ru/upload/iblock/460/46wtrghkzx3erllnkualepm40c3x6gu0.pdf; https://www.dedietrich.ru/upload/iblock/53c/yyg7ifcf34yiwmhmt3cbmpf6yccr1rbe.pdf; https://www.dedietrich.ru/upload/iblock/96e/d0a9yiodqvaypi10qef74bzjdg7wcvao.pdf; https://www.dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://www.dedietrich.ru/upload/iblock/801/27jtcmosyl5bzxy4pg0532v4watyaove.pdf; https://www.dedietrich.ru/upload/iblock/f43/urws8pfleu7ptnycw0i8152uir22ry9f.pdf; https://www.dedietrich.ru/upload/iblock/c79/c9uufr2w1hc7iedacwxums2nblfey3ao.pdf; https://www.dedietrich.ru/upload/iblock/1de/s8z2q1j16ylgqyyz001veaqc3rgmom3o.pdf; https://www.dedietrich.ru/upload/iblock/16e/2shh0t4zp9eawwtgo2zu3o8epfoy2tts.pdf; https://www.dedietrich.ru/upload/iblock/dbc/pe31bgat9m03naeo0jp32e78gnbwoioe.pdf; https://www.dedietrich.ru/upload/iblock/759/9e9ps0uutgduqirkvx4yr4dxqm9g9zeu.pdf; https://www.dedietrich.ru/upload/iblock/5a5/ywcmajsyttmuu9nhfbbbd6pavhjw6n5k.pdf; https://www.dedietrich.ru/upload/iblock/02b/vhze0fiv7dqcfmtky6ubui31yze1s1hh.pdf; https://www.dedietrich.ru/upload/iblock/b38/098fj7giyrop5sqfq6tue19yk741578c.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Конденсационный","6","","","","","","","","","750 x 500  x 500","53","4.3","67","90","4","110","","Без ограничений","30-90","","1.72","","","8,0–40,8",""," не  трогать!","+","","","",""," не трогать","","R 1 1/4","R 1 1/4","","","","","R 3/5","","","","","","","","","","","","","","","","","","","","","","","9,1–42,4","Метан/Пропан","4.4","3.4","","114","230/50","","","","","","80/125","16","25","","","HR157","1"," не трогать","","","+","","","","","","",""
"346","Настенные конденсационные котлы","EVODENS PRO AMC","AMC 65 IniControl 2","7684586","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/evodens_pro_amc/","4890","Настенный конденсационный котел  De Dietrich серии Evodens AMC Pro — это строгий дизайн, простой монтаж и внутренняя подсветка для удобства обслуживания. 
Новая погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ.
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе. 
Основные преимущества:

Работают на природном газе или пропане (без переоборудования, кроме АMC 90);
Среднегодовой КПД эксплуатации до 110%;
Низкие выбросы загрязняющих веществ (класс NOx: 6, NOx < 41 мг/кВт·ч);
Компактный моноблочный теплообменник из сплава алюминия с кремнием;
Возможность подключения к коаксиальному дымоходу или к дымовой трубе;
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон;
Диапазон модуляции — от 18 до 100% мощности;
Вентилятор с шумоглушителем для забора воздуха на горение;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата;
2 панели управления на выбор: Diematic Evolution — погодозависимая автоматика, способная управлять каскадными установками (от 2 до 8 котлов) и iniControl 2 — автоматика для ведомых котлов каскадной установки;
Давление подачи газа: 13/20 мбар.
","https://www.dedietrich.ru/upload/iblock/c57/ceojzjn5tzsy569sgs6zwabfso0fltjh.png; https://www.dedietrich.ru/upload/iblock/41b/m86k3456l4y1q4c1xwm9gt05ee1v0hn1.png; https://www.dedietrich.ru/upload/iblock/9ce/gbtnt49nn59qizt4kigzhykyu5kz2rp8.png; https://www.dedietrich.ru/upload/iblock/bdf/oufvo27kzlj2cz2oblrbv0l72kas568p.png; https://www.dedietrich.ru/upload/iblock/ddc/3950ewiudn766rh3tlnjk695obbuu6f2.jpg; https://www.dedietrich.ru/upload/iblock/228/a3a86v6ecz4x8lc61pqfhkhnse3c6iyq.jpg; https://www.dedietrich.ru/upload/iblock/4af/zulzpb0896gqundki88t5lv826addxhg.jpg; https://www.dedietrich.ru/upload/iblock/023/cx7ca29mi109b7trjwr3g27hzdj0jook.jpg","https://www.dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://www.dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://www.dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://www.dedietrich.ru/upload/iblock/ed5/89u2qzind84kfclcxavayweeyls3bm19.pdf; https://www.dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/07f/whmvg2gkkpd9pn758o9d23zmjomcxmi6.pdf; https://www.dedietrich.ru/upload/iblock/460/46wtrghkzx3erllnkualepm40c3x6gu0.pdf; https://www.dedietrich.ru/upload/iblock/53c/yyg7ifcf34yiwmhmt3cbmpf6yccr1rbe.pdf; https://www.dedietrich.ru/upload/iblock/96e/d0a9yiodqvaypi10qef74bzjdg7wcvao.pdf; https://www.dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://www.dedietrich.ru/upload/iblock/801/27jtcmosyl5bzxy4pg0532v4watyaove.pdf; https://www.dedietrich.ru/upload/iblock/f43/urws8pfleu7ptnycw0i8152uir22ry9f.pdf; https://www.dedietrich.ru/upload/iblock/c79/c9uufr2w1hc7iedacwxums2nblfey3ao.pdf; https://www.dedietrich.ru/upload/iblock/1de/s8z2q1j16ylgqyyz001veaqc3rgmom3o.pdf; https://www.dedietrich.ru/upload/iblock/16e/2shh0t4zp9eawwtgo2zu3o8epfoy2tts.pdf; https://www.dedietrich.ru/upload/iblock/dbc/pe31bgat9m03naeo0jp32e78gnbwoioe.pdf; https://www.dedietrich.ru/upload/iblock/759/9e9ps0uutgduqirkvx4yr4dxqm9g9zeu.pdf; https://www.dedietrich.ru/upload/iblock/5a5/ywcmajsyttmuu9nhfbbbd6pavhjw6n5k.pdf; https://www.dedietrich.ru/upload/iblock/02b/vhze0fiv7dqcfmtky6ubui31yze1s1hh.pdf; https://www.dedietrich.ru/upload/iblock/b38/098fj7giyrop5sqfq6tue19yk741578c.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Конденсационный","6","","","","","","","","","750 x 500  x 500","60","6.4","68","90","4","110","","Без ограничений","30-90","","2.62","","","12,0–61,5",""," не  трогать!","+","","","",""," не трогать","","R 1 1/4","R 1 1/4","","","","","R 3/7","","","","","","","","","","","","","","","","","","","","","","","13,5–65","Метан/Пропан","6.6","5","","163","230/50","","","","","","100/150","9","25","","","HR158","1"," не трогать","","","+","","","","","","",""
"347","Настенные конденсационные котлы","EVODENS PRO AMC","AMC 90 IniControl 2","7684587","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/evodens_pro_amc/","6453","Настенный конденсационный котел  De Dietrich серии Evodens AMC Pro — это строгий дизайн, простой монтаж и внутренняя подсветка для удобства обслуживания. 
Новая погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ.
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе. 
Основные преимущества:

Работают на природном газе или пропане (без переоборудования, кроме АMC 90);
Среднегодовой КПД эксплуатации до 110%;
Низкие выбросы загрязняющих веществ (класс NOx: 6, NOx < 41 мг/кВт·ч);
Компактный моноблочный теплообменник из сплава алюминия с кремнием;
Возможность подключения к коаксиальному дымоходу или к дымовой трубе;
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон;
Диапазон модуляции — от 18 до 100% мощности;
Вентилятор с шумоглушителем для забора воздуха на горение;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата;
2 панели управления на выбор: Diematic Evolution — погодозависимая автоматика, способная управлять каскадными установками (от 2 до 8 котлов) и iniControl 2 — автоматика для ведомых котлов каскадной установки;
Давление подачи газа: 13/20 мбар.
