"ID","Категория","Продукт","Модель","Артикул","Ссылка на продукт","Стоимость в евро","Описание","Изображения","Документы","Сопуствующие товары","Полезная мощность Pmax (с понижением класса энергоэффективности), кВт","Диапазон номинальной мощности Pn, кВт","Номинальная мощность Pn, кВт","Диапазон полезной мощности, кВт","Мощность, кВт","КПД котла расчётный % газ/дизель, не менее","КПД для низшей теплоты сгорания и для Pn (80–60 °C), %","КПД","Расход топлива расчётный природный газ м³/ч, не более","Тип котла","Класс Nox","Номинальный расход воды при Pn и ∆Т=15 °С, м³/ч","Давление в топке, мбар","Количество секций","Топливо","Гидравлическое сопротивление котла при ∆Т=15 °С, мбар","Диаметр камеры сгорания, мм","Глубина камеры сгорания, мм","Объем камеры сгорания, м³","Габариты: (высота x ширина x глубина), мм","Вес нетто (без воды), кг","Водовместимость, л","Макс. температура дымовых газов, °С","Макс. рабочая температура, °С","Макс. рабочее давление, бар","Защитный термостат котла, °С","Мин. темп. в подающей трубе, °C","Мин. темп. в обратной трубе, °С","Регулировка по отоплению, °С","Номинальная полезная мощность при 80 °С /60 °С (режим отопления), кВт","Номинальный расход воды при Pn и ∆Т=20 °С, м³/ч","Располагаемая высота напора для контура отопления при Pn и ∆Т=20 °С, мбар","Регулировка по ГВС, °С","Номинальная полезная мощность при 80 °С /60 °С (режим ГВС), кВт","Производительность ГВС при ∆T=30 °С, л/мин","Назначение","Только для отопления","Отопление + ГВС","Отопление + ГВС с пластинчатым теплообменником","Отопление + ГВС со встроенным водонагревателем","Для отопления и ГВС","Подсоединение","Дымовая труба, мм","Подающая линия отопления","Обратная линия отопления","Вход холодной воды","Выход горячей воды для ГВС","Вход холодной воды (заполнение котла)","Подающая линия первичного контура водонагревателя","Подача газа","Обратная линия первичного контура водонагревателя","Требуемое разряжение за котлом, мбар","Патрубок отвода и подвода воды, DN","Температура воды на входе в котёл, °С","Температура воды на выходе из котла, °С","Рабочее давление воды на входе в котёл, Мпа (кгс/см²)","Температура уходящих газов, С° газ/дизель","Расход топлива расчётный дизельное топливо л, не более","Расчётное аэродинамическое сопротивление Па, не более","Гидравлическое сопротивление, Мпа (кгс/см²)","Диаметр патрубка дымовых газов, мм","Диаметр патрубка предохранительного клапана, DN","Регулируемый термостат С*","Потери напора при ∆T = 20 °C, мм вод. Ст.","Объем контура дымовых газов, л","Объемный расход продуктов сгорания, м³/ч","Массовый расход продуктов сгорания дизель, кг/ч","Массовый расход продуктов сгорания газ, кг/ч","Температура дымовых газов (80–60 °C), дизель °C","Температура дымовых газов (80–60 °C) дизель °C","Подключение устройств безопасности","Мощность ГВС, кВт","Номинальная полезная мощность при 50 °С /30 °С (режим отопления), кВт","Газ","Макс. расход природного газа, м³/ч","Макс. расход пропана, кг/ч","Уровень шума, дБ","Гидравлическое сопротивление котла при ∆Т=20 °С, мбар","Питание, В/Гц","Электрическая мощность котла, Вт","Макс. рабочее давление ГВС, бар","Водонагреватель 60 л расположенный рядом с котлом","Водонагреватель BMR 80 л расположенный рядом котлом","Водонагреватель 130 л расположенный под котлом","Дымовая труба, мм","Максимальная длина штатного дымохода, м","Отвод конденсата (сифон и сливной гибкий шланг в комплекте) ПВХ, мм","Отвод конденсата (сливной коллектор входит в комплект поставки) ПВХ, мм","Размеры подающей и обратной трубы","Единица поставки","Объем поставки","Управление","Штатная ПУ с ЖК дисплеем","Diematic Evolution","IniControl 2","K3","B3","S3","Diematic-m3","Diematic-3","Base","Base 2"
Возможны варианты исполнения котла De Dietrich С 140 с установленным гидравлическим разделителем или разделительным пластинчатым теплообменником под одной обшивкой с котлом.","https://www.dedietrich.ru/upload/iblock/df4/9ck3i5x528k63x3kcr6cqra57n6mlcz4.png; https://www.dedietrich.ru/upload/iblock/51f/hgtajguk5a185udon32n5x4p78j1sx1k.png","https://www.dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://www.dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://www.dedietrich.ru/upload/iblock/c7e/ep0mpi0thyle3x1dmrinqli654i8o17v.pdf; https://www.dedietrich.ru/upload/iblock/940/m7ganzoxddx948dgdija9kpyzbfq3o2l.pdf; https://www.dedietrich.ru/upload/iblock/55a/pcls6poyy0jm0o1v0xdzuhr705m7a5nr.pdf; https://www.dedietrich.ru/upload/iblock/c07/2x7crc6yggp47icherixg9dk4rm97bbl.pdf; https://www.dedietrich.ru/upload/iblock/137/vjsqcsdqd7ue2n1irmnhx011a2esiqvh.pdf; https://www.dedietrich.ru/upload/iblock/df6/lnx2hfcnefvsrnhhr5x6mo6pghssb22v.pdf; https://www.dedietrich.ru/upload/iblock/f8d/uh9r5yf425havhg4cy8obtrfwmmal8vt.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_45_65_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/","","","","","","","99,1","","","Конденсационный","6","","","","","","","","","1340 × 600 × 605","87","5.2","67","90","4","110","","Без ограничений","30-90","8,0–40,8","1.72","","","","","","+","","","","","","","R 1 1/4","R 1 1/4","","","","","R 3/4","","","","","","","","","","","","","","","","","","","","","","","9,1–42,4","Метан/Пропан","4.4","3.4","55","114","230/50","","","","","","80/125","16","22","","","","1","","","+","","","","","","","",""
"9540","Напольные конденсационные котлы","Elidens C 140","C 140-45 IniControl 2","7709264","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/","6138.44","Газовые котлы De Dietrich серии Elidens С 140 используются для отопления и ГВС. Котел является представителем линейки напольных конденсационных котлов и полностью соответствует всем современным требованиям. 
Погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ. 
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.

Основные особенности:

Низкие выбросы загрязняющих веществ: NOx< 39 мг/кВт·ч; 
Компактный моноблочный теплообменник из сплава алюминия с кремнием; 
Возможность подключения к коаксиальному дымоходу или к дымовой трубе; 
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон; 
Газовая линия с обратным клапаном и вентилятором с шумоглушителем для забора воздуха на горение;
Диапазон модуляции — от 18 до 100% мощности;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата, а также с панелью управления Diematic Evolution, погодозависимой автоматикой, способной управлять тремя смесительными контурами отопления, контуром ГВС и каскадными установками (от 2 до 8 котлов);
Давление подачи газа: 13–25 мбар.

 
Возможны варианты исполнения котла De Dietrich С 140 с установленным гидравлическим разделителем или разделительным пластинчатым теплообменником под одной обшивкой с котлом.","https://www.dedietrich.ru/upload/iblock/df4/9ck3i5x528k63x3kcr6cqra57n6mlcz4.png; https://www.dedietrich.ru/upload/iblock/51f/hgtajguk5a185udon32n5x4p78j1sx1k.png","https://www.dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://www.dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://www.dedietrich.ru/upload/iblock/c7e/ep0mpi0thyle3x1dmrinqli654i8o17v.pdf; https://www.dedietrich.ru/upload/iblock/940/m7ganzoxddx948dgdija9kpyzbfq3o2l.pdf; https://www.dedietrich.ru/upload/iblock/55a/pcls6poyy0jm0o1v0xdzuhr705m7a5nr.pdf; https://www.dedietrich.ru/upload/iblock/c07/2x7crc6yggp47icherixg9dk4rm97bbl.pdf; https://www.dedietrich.ru/upload/iblock/137/vjsqcsdqd7ue2n1irmnhx011a2esiqvh.pdf; https://www.dedietrich.ru/upload/iblock/df6/lnx2hfcnefvsrnhhr5x6mo6pghssb22v.pdf; https://www.dedietrich.ru/upload/iblock/f8d/uh9r5yf425havhg4cy8obtrfwmmal8vt.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_45_65_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/","","","","","","","99,1","","","Конденсационный","6","","","","","","","","","1340 × 600 × 605","98","5.2","67","90","4","110","","Без ограничений","30-90","8,0–40,8","1.72","","","","","","+","","","","","","","R 1 1/4","R 1 1/4","","","","","R 3/4","","","","","","","","","","","","","","","","","","","","","","","9,1–42,4","Метан/Пропан","4.4","3.4","55","114","230/50","","","","","","80/125","16","22","","","","1","","","","+","","","","","","",""
"9541","Напольные конденсационные котлы","Elidens C 140","C 140-65 Diematic Evolution","7709263","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/","7442.33","Газовые котлы De Dietrich серии Elidens С 140 используются для отопления и ГВС. Котел является представителем линейки напольных конденсационных котлов и полностью соответствует всем современным требованиям. 
Погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ. 
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.

Основные особенности:

Низкие выбросы загрязняющих веществ: NOx< 39 мг/кВт·ч; 
Компактный моноблочный теплообменник из сплава алюминия с кремнием; 
Возможность подключения к коаксиальному дымоходу или к дымовой трубе; 
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон; 
Газовая линия с обратным клапаном и вентилятором с шумоглушителем для забора воздуха на горение;
Диапазон модуляции — от 18 до 100% мощности;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата, а также с панелью управления Diematic Evolution, погодозависимой автоматикой, способной управлять тремя смесительными контурами отопления, контуром ГВС и каскадными установками (от 2 до 8 котлов);
Давление подачи газа: 13–25 мбар.

 
Возможны варианты исполнения котла De Dietrich С 140 с установленным гидравлическим разделителем или разделительным пластинчатым теплообменником под одной обшивкой с котлом.","https://www.dedietrich.ru/upload/iblock/df4/9ck3i5x528k63x3kcr6cqra57n6mlcz4.png; https://www.dedietrich.ru/upload/iblock/51f/hgtajguk5a185udon32n5x4p78j1sx1k.png","https://www.dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://www.dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://www.dedietrich.ru/upload/iblock/c7e/ep0mpi0thyle3x1dmrinqli654i8o17v.pdf; https://www.dedietrich.ru/upload/iblock/940/m7ganzoxddx948dgdija9kpyzbfq3o2l.pdf; https://www.dedietrich.ru/upload/iblock/55a/pcls6poyy0jm0o1v0xdzuhr705m7a5nr.pdf; https://www.dedietrich.ru/upload/iblock/c07/2x7crc6yggp47icherixg9dk4rm97bbl.pdf; https://www.dedietrich.ru/upload/iblock/137/vjsqcsdqd7ue2n1irmnhx011a2esiqvh.pdf; https://www.dedietrich.ru/upload/iblock/df6/lnx2hfcnefvsrnhhr5x6mo6pghssb22v.pdf; https://www.dedietrich.ru/upload/iblock/f8d/uh9r5yf425havhg4cy8obtrfwmmal8vt.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_45_65_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/","","","","","","","99,2","","","Конденсационный","6","","","","","","","","","1340 × 600 × 605","109","7.1","68","90","4","110","","Без ограничений","30-90","12,0–61,5","2.62","","","","","","+","","","","","","","R 1 1/4","R 1 1/4","","","","","R 3/4","","","","","","","","","","","","","","","","","","","","","","","13,5–65","Метан/Пропан","6.6","5","55","163","230/50","","","","","","100/150","9","22","","","","1","","","+","","","","","","","",""
"9542","Напольные конденсационные котлы","Elidens C 140","C 140-65 IniControl 2","7709262","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/","7036.82","Газовые котлы De Dietrich серии Elidens С 140 используются для отопления и ГВС. Котел является представителем линейки напольных конденсационных котлов и полностью соответствует всем современным требованиям. 
Погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ. 
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.

Основные особенности:

Низкие выбросы загрязняющих веществ: NOx< 39 мг/кВт·ч; 
Компактный моноблочный теплообменник из сплава алюминия с кремнием; 
Возможность подключения к коаксиальному дымоходу или к дымовой трубе; 
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон; 
Газовая линия с обратным клапаном и вентилятором с шумоглушителем для забора воздуха на горение;
Диапазон модуляции — от 18 до 100% мощности;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата, а также с панелью управления Diematic Evolution, погодозависимой автоматикой, способной управлять тремя смесительными контурами отопления, контуром ГВС и каскадными установками (от 2 до 8 котлов);
Давление подачи газа: 13–25 мбар.

 
Возможны варианты исполнения котла De Dietrich С 140 с установленным гидравлическим разделителем или разделительным пластинчатым теплообменником под одной обшивкой с котлом.","https://www.dedietrich.ru/upload/iblock/df4/9ck3i5x528k63x3kcr6cqra57n6mlcz4.png; https://www.dedietrich.ru/upload/iblock/51f/hgtajguk5a185udon32n5x4p78j1sx1k.png","https://www.dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://www.dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://www.dedietrich.ru/upload/iblock/c7e/ep0mpi0thyle3x1dmrinqli654i8o17v.pdf; https://www.dedietrich.ru/upload/iblock/940/m7ganzoxddx948dgdija9kpyzbfq3o2l.pdf; https://www.dedietrich.ru/upload/iblock/55a/pcls6poyy0jm0o1v0xdzuhr705m7a5nr.pdf; https://www.dedietrich.ru/upload/iblock/c07/2x7crc6yggp47icherixg9dk4rm97bbl.pdf; https://www.dedietrich.ru/upload/iblock/137/vjsqcsdqd7ue2n1irmnhx011a2esiqvh.pdf; https://www.dedietrich.ru/upload/iblock/df6/lnx2hfcnefvsrnhhr5x6mo6pghssb22v.pdf; https://www.dedietrich.ru/upload/iblock/f8d/uh9r5yf425havhg4cy8obtrfwmmal8vt.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_45_65_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/","","","","","","","99,2","","","Конденсационный","6","","","","","","","","","1340 × 600 × 605","109","7.1","68","90","4","110","","Без ограничений","30-90","12,0–61,5","2.62","","","","","","+","","","","","","","R 1 1/4","R 1 1/4","","","","","R 3/4","","","","","","","","","","","","","","","","","","","","","","","13,5–65","Метан/Пропан","6.6","5","55","163","230/50","","","","","","100/150","9","22","","","","1","","","","+","","","","","","",""
"9543","Напольные конденсационные котлы","Elidens C 140","C 140-90 Diematic Evolution","7709261","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/","8856.92","Газовые котлы De Dietrich серии Elidens С 140 используются для отопления и ГВС. Котел является представителем линейки напольных конденсационных котлов и полностью соответствует всем современным требованиям. 
Погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ. 
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.

Основные особенности:

Низкие выбросы загрязняющих веществ: NOx< 39 мг/кВт·ч; 
Компактный моноблочный теплообменник из сплава алюминия с кремнием; 
Возможность подключения к коаксиальному дымоходу или к дымовой трубе; 
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон; 
Газовая линия с обратным клапаном и вентилятором с шумоглушителем для забора воздуха на горение;
Диапазон модуляции — от 18 до 100% мощности;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата, а также с панелью управления Diematic Evolution, погодозависимой автоматикой, способной управлять тремя смесительными контурами отопления, контуром ГВС и каскадными установками (от 2 до 8 котлов);
Давление подачи газа: 13–25 мбар.

 
Возможны варианты исполнения котла De Dietrich С 140 с установленным гидравлическим разделителем или разделительным пластинчатым теплообменником под одной обшивкой с котлом.","https://www.dedietrich.ru/upload/iblock/df4/9ck3i5x528k63x3kcr6cqra57n6mlcz4.png; https://www.dedietrich.ru/upload/iblock/51f/hgtajguk5a185udon32n5x4p78j1sx1k.png","https://www.dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://www.dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://www.dedietrich.ru/upload/iblock/c7e/ep0mpi0thyle3x1dmrinqli654i8o17v.pdf; https://www.dedietrich.ru/upload/iblock/940/m7ganzoxddx948dgdija9kpyzbfq3o2l.pdf; https://www.dedietrich.ru/upload/iblock/55a/pcls6poyy0jm0o1v0xdzuhr705m7a5nr.pdf; https://www.dedietrich.ru/upload/iblock/c07/2x7crc6yggp47icherixg9dk4rm97bbl.pdf; https://www.dedietrich.ru/upload/iblock/137/vjsqcsdqd7ue2n1irmnhx011a2esiqvh.pdf; https://www.dedietrich.ru/upload/iblock/df6/lnx2hfcnefvsrnhhr5x6mo6pghssb22v.pdf; https://www.dedietrich.ru/upload/iblock/f8d/uh9r5yf425havhg4cy8obtrfwmmal8vt.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_45_65_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/","","","","","","","97,9","","","Конденсационный","6","","","","","","","","","1562 × 600 × 605","","10.1","68","90","4","110","","Без ограничений","30-90","14,1–84,2","3.62","","","","","","+","","","","","","","R 1 1/4","R 1 1/4","","","","","R 3/4","","","","","","","","","","","","","","","","","","","","","","","15,8–89,5","Метан/Пропан","9.1","7","61","140","230/50","","","","","","100/150","8","22","","","","1","","","+","","","","","","","",""
"9544","Напольные конденсационные котлы","Elidens C 140","C 140-90 IniControl 2","7709260","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/","8451.41","Газовые котлы De Dietrich серии Elidens С 140 используются для отопления и ГВС. Котел является представителем линейки напольных конденсационных котлов и полностью соответствует всем современным требованиям. 
Погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ. 
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.

Основные особенности:

Низкие выбросы загрязняющих веществ: NOx< 39 мг/кВт·ч; 
Компактный моноблочный теплообменник из сплава алюминия с кремнием; 
Возможность подключения к коаксиальному дымоходу или к дымовой трубе; 
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон; 
Газовая линия с обратным клапаном и вентилятором с шумоглушителем для забора воздуха на горение;
Диапазон модуляции — от 18 до 100% мощности;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата, а также с панелью управления Diematic Evolution, погодозависимой автоматикой, способной управлять тремя смесительными контурами отопления, контуром ГВС и каскадными установками (от 2 до 8 котлов);
Давление подачи газа: 13–25 мбар.

 
Возможны варианты исполнения котла De Dietrich С 140 с установленным гидравлическим разделителем или разделительным пластинчатым теплообменником под одной обшивкой с котлом.","https://www.dedietrich.ru/upload/iblock/df4/9ck3i5x528k63x3kcr6cqra57n6mlcz4.png; https://www.dedietrich.ru/upload/iblock/51f/hgtajguk5a185udon32n5x4p78j1sx1k.png","https://www.dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://www.dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://www.dedietrich.ru/upload/iblock/c7e/ep0mpi0thyle3x1dmrinqli654i8o17v.pdf; https://www.dedietrich.ru/upload/iblock/940/m7ganzoxddx948dgdija9kpyzbfq3o2l.pdf; https://www.dedietrich.ru/upload/iblock/55a/pcls6poyy0jm0o1v0xdzuhr705m7a5nr.pdf; https://www.dedietrich.ru/upload/iblock/c07/2x7crc6yggp47icherixg9dk4rm97bbl.pdf; https://www.dedietrich.ru/upload/iblock/137/vjsqcsdqd7ue2n1irmnhx011a2esiqvh.pdf; https://www.dedietrich.ru/upload/iblock/df6/lnx2hfcnefvsrnhhr5x6mo6pghssb22v.pdf; https://www.dedietrich.ru/upload/iblock/f8d/uh9r5yf425havhg4cy8obtrfwmmal8vt.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_45_65_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/","","","","","","","97,9","","","Конденсационный","6","","","","","","","","","1562 × 600 × 605","","10.1","68","90","4","110","","Без ограничений","30-90","14,1–84,2","3.62","","","","","","+","","","","","","","R 1 1/4","R 1 1/4","","","","","R 3/4","","","","","","","","","","","","","","","","","","","","","","","15,8–89,5","Метан/Пропан","9.1","7","61","140","230/50","","","","","","100/150","8","22","","","","1","","","","+","","","","","","",""
"9545","Напольные конденсационные котлы","Elidens C 140","C 140-115 Diematic Evolution","7709159","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/","9498.96","Газовые котлы De Dietrich серии Elidens С 140 используются для отопления и ГВС. Котел является представителем линейки напольных конденсационных котлов и полностью соответствует всем современным требованиям. 
Погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ. 
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.

Основные особенности:

Низкие выбросы загрязняющих веществ: NOx< 39 мг/кВт·ч; 
Компактный моноблочный теплообменник из сплава алюминия с кремнием; 
Возможность подключения к коаксиальному дымоходу или к дымовой трубе; 
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон; 
Газовая линия с обратным клапаном и вентилятором с шумоглушителем для забора воздуха на горение;
Диапазон модуляции — от 18 до 100% мощности;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата, а также с панелью управления Diematic Evolution, погодозависимой автоматикой, способной управлять тремя смесительными контурами отопления, контуром ГВС и каскадными установками (от 2 до 8 котлов);
Давление подачи газа: 13–25 мбар.

 
Возможны варианты исполнения котла De Dietrich С 140 с установленным гидравлическим разделителем или разделительным пластинчатым теплообменником под одной обшивкой с котлом.","https://www.dedietrich.ru/upload/iblock/df4/9ck3i5x528k63x3kcr6cqra57n6mlcz4.png; https://www.dedietrich.ru/upload/iblock/51f/hgtajguk5a185udon32n5x4p78j1sx1k.png","https://www.dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://www.dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://www.dedietrich.ru/upload/iblock/c7e/ep0mpi0thyle3x1dmrinqli654i8o17v.pdf; https://www.dedietrich.ru/upload/iblock/940/m7ganzoxddx948dgdija9kpyzbfq3o2l.pdf; https://www.dedietrich.ru/upload/iblock/55a/pcls6poyy0jm0o1v0xdzuhr705m7a5nr.pdf; https://www.dedietrich.ru/upload/iblock/c07/2x7crc6yggp47icherixg9dk4rm97bbl.pdf; https://www.dedietrich.ru/upload/iblock/137/vjsqcsdqd7ue2n1irmnhx011a2esiqvh.pdf; https://www.dedietrich.ru/upload/iblock/df6/lnx2hfcnefvsrnhhr5x6mo6pghssb22v.pdf; https://www.dedietrich.ru/upload/iblock/f8d/uh9r5yf425havhg4cy8obtrfwmmal8vt.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_45_65_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/","","","","","","","97,1","","","Конденсационный","6","","","","","","","","","1562 × 600 × 605","","10.1","72","90","4","110","","Без ограничений","30-90","18,9–103,9","4.47","","","","","","+","","","","","","","R 1 1/4","R 1 1/4","","","","","R 3/4","","","","","","","","","","","","","","","","","","","","","","","21,2–109,7","Метан/Пропан","11.7","9.1","60","250","230/50","","","","","","100/150","5.9","22","","","","1","","","+","","","","","","","",""
"9546","Напольные конденсационные котлы","Elidens C 140","C 140-115 IniControl 2","7709158","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/","9093.45","Газовые котлы De Dietrich серии Elidens С 140 используются для отопления и ГВС. Котел является представителем линейки напольных конденсационных котлов и полностью соответствует всем современным требованиям. 
Погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ. 
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.

Основные особенности:

Низкие выбросы загрязняющих веществ: NOx< 39 мг/кВт·ч; 
Компактный моноблочный теплообменник из сплава алюминия с кремнием; 
Возможность подключения к коаксиальному дымоходу или к дымовой трубе; 
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон; 
Газовая линия с обратным клапаном и вентилятором с шумоглушителем для забора воздуха на горение;
Диапазон модуляции — от 18 до 100% мощности;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата, а также с панелью управления Diematic Evolution, погодозависимой автоматикой, способной управлять тремя смесительными контурами отопления, контуром ГВС и каскадными установками (от 2 до 8 котлов);
Давление подачи газа: 13–25 мбар.

 
Возможны варианты исполнения котла De Dietrich С 140 с установленным гидравлическим разделителем или разделительным пластинчатым теплообменником под одной обшивкой с котлом.","https://www.dedietrich.ru/upload/iblock/df4/9ck3i5x528k63x3kcr6cqra57n6mlcz4.png; https://www.dedietrich.ru/upload/iblock/51f/hgtajguk5a185udon32n5x4p78j1sx1k.png","https://www.dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://www.dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://www.dedietrich.ru/upload/iblock/c7e/ep0mpi0thyle3x1dmrinqli654i8o17v.pdf; https://www.dedietrich.ru/upload/iblock/940/m7ganzoxddx948dgdija9kpyzbfq3o2l.pdf; https://www.dedietrich.ru/upload/iblock/55a/pcls6poyy0jm0o1v0xdzuhr705m7a5nr.pdf; https://www.dedietrich.ru/upload/iblock/c07/2x7crc6yggp47icherixg9dk4rm97bbl.pdf; https://www.dedietrich.ru/upload/iblock/137/vjsqcsdqd7ue2n1irmnhx011a2esiqvh.pdf; https://www.dedietrich.ru/upload/iblock/df6/lnx2hfcnefvsrnhhr5x6mo6pghssb22v.pdf; https://www.dedietrich.ru/upload/iblock/f8d/uh9r5yf425havhg4cy8obtrfwmmal8vt.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_45_65_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/","","","","","","","97,1","","","Конденсационный","6","","","","","","","","","1562 × 600 × 605","","10.1","72","90","4","110","","Без ограничений","30-90","18,9–103,9","4.47","","","","","","+","","","","","","","R 1 1/4","R 1 1/4","","","","","R 3/4","","","","","","","","","","","","","","","","","","","","","","","21,2–109,7","Метан/Пропан","11.7","9.1","60","250","230/50","","","","","","100/150","5.9","22","","","","1","","","","+","","","","","","",""
"9547","Напольные конденсационные котлы","Elidens C 140","C 140-45 c теплообменником","7721423","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/","9782.12","Газовые котлы De Dietrich серии Elidens С 140 используются для отопления и ГВС. Котел является представителем линейки напольных конденсационных котлов и полностью соответствует всем современным требованиям. 
Погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ. 
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.

Основные особенности:

Низкие выбросы загрязняющих веществ: NOx< 39 мг/кВт·ч; 
Компактный моноблочный теплообменник из сплава алюминия с кремнием; 
Возможность подключения к коаксиальному дымоходу или к дымовой трубе; 
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон; 
Газовая линия с обратным клапаном и вентилятором с шумоглушителем для забора воздуха на горение;
Диапазон модуляции — от 18 до 100% мощности;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата, а также с панелью управления Diematic Evolution, погодозависимой автоматикой, способной управлять тремя смесительными контурами отопления, контуром ГВС и каскадными установками (от 2 до 8 котлов);
Давление подачи газа: 13–25 мбар.

 
Возможны варианты исполнения котла De Dietrich С 140 с установленным гидравлическим разделителем или разделительным пластинчатым теплообменником под одной обшивкой с котлом.","https://www.dedietrich.ru/upload/iblock/df4/9ck3i5x528k63x3kcr6cqra57n6mlcz4.png; https://www.dedietrich.ru/upload/iblock/51f/hgtajguk5a185udon32n5x4p78j1sx1k.png","https://www.dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://www.dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://www.dedietrich.ru/upload/iblock/c7e/ep0mpi0thyle3x1dmrinqli654i8o17v.pdf; https://www.dedietrich.ru/upload/iblock/940/m7ganzoxddx948dgdija9kpyzbfq3o2l.pdf; https://www.dedietrich.ru/upload/iblock/55a/pcls6poyy0jm0o1v0xdzuhr705m7a5nr.pdf; https://www.dedietrich.ru/upload/iblock/c07/2x7crc6yggp47icherixg9dk4rm97bbl.pdf; https://www.dedietrich.ru/upload/iblock/137/vjsqcsdqd7ue2n1irmnhx011a2esiqvh.pdf; https://www.dedietrich.ru/upload/iblock/df6/lnx2hfcnefvsrnhhr5x6mo6pghssb22v.pdf; https://www.dedietrich.ru/upload/iblock/f8d/uh9r5yf425havhg4cy8obtrfwmmal8vt.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_45_65_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/","","","","","","","99,1","","","Конденсационный","6","","","","","","","","","1340 × 600 × 1027","","5.2","67","90","4","110","","Без ограничений","30-90","8,0–40,8","1.72","","","","","","+","","","","","","","R 1 1/4","R 1 1/4","","","","","R 3/4","","","","","","","","","","","","","","","","","","","","","","","9,1–42,4","Метан/Пропан","4.4","3.4","55","114","230/50","","","","","","80/125","16","22","","","","1","","","+","","","","","","","",""
"9548","Напольные конденсационные котлы","Elidens C 140","C 140-65 c теплообменником","7721424","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/","10680.5","Газовые котлы De Dietrich серии Elidens С 140 используются для отопления и ГВС. Котел является представителем линейки напольных конденсационных котлов и полностью соответствует всем современным требованиям. 
Погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ. 
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.

Основные особенности:

Низкие выбросы загрязняющих веществ: NOx< 39 мг/кВт·ч; 
Компактный моноблочный теплообменник из сплава алюминия с кремнием; 
Возможность подключения к коаксиальному дымоходу или к дымовой трубе; 
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон; 
Газовая линия с обратным клапаном и вентилятором с шумоглушителем для забора воздуха на горение;
Диапазон модуляции — от 18 до 100% мощности;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата, а также с панелью управления Diematic Evolution, погодозависимой автоматикой, способной управлять тремя смесительными контурами отопления, контуром ГВС и каскадными установками (от 2 до 8 котлов);
Давление подачи газа: 13–25 мбар.

 
Возможны варианты исполнения котла De Dietrich С 140 с установленным гидравлическим разделителем или разделительным пластинчатым теплообменником под одной обшивкой с котлом.","https://www.dedietrich.ru/upload/iblock/df4/9ck3i5x528k63x3kcr6cqra57n6mlcz4.png; https://www.dedietrich.ru/upload/iblock/51f/hgtajguk5a185udon32n5x4p78j1sx1k.png","https://www.dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://www.dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://www.dedietrich.ru/upload/iblock/c7e/ep0mpi0thyle3x1dmrinqli654i8o17v.pdf; https://www.dedietrich.ru/upload/iblock/940/m7ganzoxddx948dgdija9kpyzbfq3o2l.pdf; https://www.dedietrich.ru/upload/iblock/55a/pcls6poyy0jm0o1v0xdzuhr705m7a5nr.pdf; https://www.dedietrich.ru/upload/iblock/c07/2x7crc6yggp47icherixg9dk4rm97bbl.pdf; https://www.dedietrich.ru/upload/iblock/137/vjsqcsdqd7ue2n1irmnhx011a2esiqvh.pdf; https://www.dedietrich.ru/upload/iblock/df6/lnx2hfcnefvsrnhhr5x6mo6pghssb22v.pdf; https://www.dedietrich.ru/upload/iblock/f8d/uh9r5yf425havhg4cy8obtrfwmmal8vt.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn1/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/nabor_dlya_gidravlicheskogo_podklyucheniya_msa_45_115/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/modul_diematic_vm_evolution/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_45_65_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_nasos_dlya_msa_90_115_klass_a/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_80_125mm_pps/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/gorizontalnyy_koaksialnyy_dymokhod_110_150mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/","","","","","","","99,2","","","Конденсационный","6","","","","","","","","","1340 × 600 × 1027","","7.1","68","90","4","110","","Без ограничений","30-90","12,0–61,5","2.62","","","","","","+","","","","","","","R 1 1/4","R 1 1/4","","","","","R 3/4","","","","","","","","","","","","","","","","","","","","","","","13,5–65","Метан/Пропан","6.6","5","55","163","230/50","","","","","","100/150","9","22","","","","1","","","+","","","","","","","",""
"9549","Напольные конденсационные котлы","Elidens C 140","C 140-90 c теплообменником","7721425","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/","13677.48","Газовые котлы De Dietrich серии Elidens С 140 используются для отопления и ГВС. Котел является представителем линейки напольных конденсационных котлов и полностью соответствует всем современным требованиям. 
Погодозависимая панель Diematic Evolution эффективно управляет работой котла в зависимости от потребностей, модулирующая газовая горелка усиливает преимущества эффекта конденсации, при этом гарантируя низкие выбросы вредных веществ. 
Благодаря предварительной настройке на заводе котел можно быстро установить и легко запустить на магистральном газе.

Основные особенности:

Низкие выбросы загрязняющих веществ: NOx< 39 мг/кВт·ч; 
Компактный моноблочный теплообменник из сплава алюминия с кремнием; 
Возможность подключения к коаксиальному дымоходу или к дымовой трубе; 
Модулирующая горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон; 
Газовая линия с обратным клапаном и вентилятором с шумоглушителем для забора воздуха на горение;
Диапазон модуляции — от 18 до 100% мощности;
Поставляется с автоматическим воздухоотводчиком и сифоном для отвода конденсата, а также с панелью управления Diematic Evolution, погодозависимой автоматикой, способной управлять тремя смесительными контурами отопления, контуром ГВС и каскадными установками (от 2 до 8 котлов);
Давление подачи газа: 13–25 мбар.

 
