"ID","Категория","Продукт","Модель","Артикул","Ссылка на продукт","Стоимость в евро","Описание","Изображения","Документы","Сопуствующие товары","Полезная мощность Pmax (с понижением класса энергоэффективности), кВт","Диапазон номинальной мощности Pn, кВт","Номинальная мощность Pn, кВт","Диапазон полезной мощности, кВт","Мощность, кВт","КПД котла расчётный % газ/дизель, не менее","КПД для низшей теплоты сгорания и для Pn (80–60 °C), %","КПД","Расход топлива расчётный природный газ м³/ч, не более","Тип котла","Класс Nox","Номинальный расход воды при Pn и ∆Т=15 °С, м³/ч","Давление в топке, мбар","Количество секций","Топливо","Гидравлическое сопротивление котла при ∆Т=15 °С, мбар","Диаметр камеры сгорания, мм","Глубина камеры сгорания, мм","Объем камеры сгорания, м³","Габариты: (высота x ширина x глубина), мм","Вес нетто (без воды), кг","Водовместимость, л","Макс. температура дымовых газов, °С","Макс. рабочая температура, °С","Макс. рабочее давление, бар","Защитный термостат котла, °С","Мин. темп. в подающей трубе, °C","Мин. темп. в обратной трубе, °С","Регулировка по отоплению, °С","Номинальная полезная мощность при 80 °С /60 °С (режим отопления), кВт","Номинальный расход воды при Pn и ∆Т=20 °С, м³/ч","Располагаемая высота напора для контура отопления при Pn и ∆Т=20 °С, мбар","Регулировка по ГВС, °С","Номинальная полезная мощность при 80 °С /60 °С (режим ГВС), кВт","Производительность ГВС при ∆T=30 °С, л/мин","Назначение","Только для отопления","Отопление + ГВС","Отопление + ГВС с пластинчатым теплообменником","Отопление + ГВС со встроенным водонагревателем","Для отопления и ГВС","Подсоединение","Дымовая труба, мм","Подающая линия отопления","Обратная линия отопления","Вход холодной воды","Выход горячей воды для ГВС","Вход холодной воды (заполнение котла)","Подающая линия первичного контура водонагревателя","Подача газа","Обратная линия первичного контура водонагревателя","Требуемое разряжение за котлом, мбар","Патрубок отвода и подвода воды, DN","Температура воды на входе в котёл, °С","Температура воды на выходе из котла, °С","Рабочее давление воды на входе в котёл, Мпа (кгс/см²)","Температура уходящих газов, С° газ/дизель","Расход топлива расчётный дизельное топливо л, не более","Расчётное аэродинамическое сопротивление Па, не более","Гидравлическое сопротивление, Мпа (кгс/см²)","Диаметр патрубка дымовых газов, мм","Диаметр патрубка предохранительного клапана, DN","Регулируемый термостат С*","Потери напора при ∆T = 20 °C, мм вод. Ст.","Объем контура дымовых газов, л","Объемный расход продуктов сгорания, м³/ч","Массовый расход продуктов сгорания дизель, кг/ч","Массовый расход продуктов сгорания газ, кг/ч","Температура дымовых газов (80–60 °C), дизель °C","Температура дымовых газов (80–60 °C) дизель °C","Подключение устройств безопасности","Мощность ГВС, кВт","Номинальная полезная мощность при 50 °С /30 °С (режим отопления), кВт","Газ","Макс. расход природного газа, м³/ч","Макс. расход пропана, кг/ч","Уровень шума, дБ","Гидравлическое сопротивление котла при ∆Т=20 °С, мбар","Питание, В/Гц","Электрическая мощность котла, Вт","Макс. рабочее давление ГВС, бар","Водонагреватель 60 л расположенный рядом с котлом","Водонагреватель BMR 80 л расположенный рядом котлом","Водонагреватель 130 л расположенный под котлом","Дымовая труба, мм","Максимальная длина штатного дымохода, м","Отвод конденсата (сифон и сливной гибкий шланг в комплекте) ПВХ, мм","Отвод конденсата (сливной коллектор входит в комплект поставки) ПВХ, мм","Размеры подающей и обратной трубы","Единица поставки","Объем поставки","Управление","Штатная ПУ с ЖК дисплеем","Diematic Evolution","IniControl 2","K3","B3","S3","Diematic-m3","Diematic-3","Base","Base 2"
","https://www.dedietrich.ru/upload/iblock/7be/d4ewdis3d3ijveggw547b6j2a4nyu7pw.png; https://www.dedietrich.ru/upload/iblock/8c3/qiux29iuc0dx57dq1at17qojsda4ta6p.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://www.dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/2b1/kfuthj6mx1qzpp5mg5k2pgal90s6sv2s.pdf; https://www.dedietrich.ru/upload/iblock/293/b8di3otszezr99p331isfc994af9jg8h.pdf; https://www.dedietrich.ru/upload/iblock/d3a/nb26y7sqkqnz0azo1pzk2pdocjbnxt1u.pdf; https://www.dedietrich.ru/upload/iblock/e4b/zmwvz5ztu7jrwccp5ijyjl6xs3h8xm21.pdf; https://www.dedietrich.ru/upload/iblock/5f7/9il6fjcz35w3ek16jtto1hwetnkz053d.pdf; https://www.dedietrich.ru/upload/iblock/08d/cv2mzxnjuo3y0gfsp5o057c2rgromaqr.pdf; https://www.dedietrich.ru/upload/iblock/df6/9434xa2cofqicjdcz9a06sks9czmhkay.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/5ab/9pflsysvjzufxqx5sws1anjo63who1lb.pdf; https://www.dedietrich.ru/upload/iblock/089/0a29ltva24huxyk983s1av94fa22qm8j.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/bfd/vejs42jlwkqoz8g05eiyf6rgbtw7rkm3.pdf; https://www.dedietrich.ru/upload/iblock/90b/7fzeewh411ygisnmpolo9zq0fald52rt.pdf; https://www.dedietrich.ru/upload/iblock/0d5/eyyjaubx1ndm0u9ebwg59dlu8ojfb8vr.pdf; https://www.dedietrich.ru/upload/iblock/e57/gdl1wov0ghdzw3p58g68fqm50oigjkbe.pdf; https://www.dedietrich.ru/upload/iblock/386/cibru1vnwm0gpk48hbjnbebt4t2gujwp.pdf; https://www.dedietrich.ru/upload/iblock/065/y1mo817eqnt6qy2uo1qxjnbvvfox08oh.pdf; https://www.dedietrich.ru/upload/iblock/b73/578tp31ln0s43b658y4oi2r763bm5wpk.pdf; https://www.dedietrich.ru/upload/iblock/2ec/pkhmo0tq090hgv0sq0bcul7z41ajauo7.pdf; https://www.dedietrich.ru/upload/iblock/2c6/vhhaqnk3q9k74ofk8frb3yso9uxpxddk.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/sistema_neytralizatsii_kondensata_dn3_0_s_granulirovannym_napolnitelem_1300_kvt/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/filtr_dlya_zabora_vozdukha/","","","","","","","97,5","","","Конденсационный","6","","","","","","","","","1309 × 1190 × 450","188","24","64","90","6","110","","Без ограничений","30-90","39–200","8.17","","","","","","+","","","","","","","R 1 1/2""","R 1 1/2""","","","","","R 1 1/4""","","","","","","","","","","","","","","","","","","","","","","","44–217","Метан/Пропан","21.7","15.93","","180","230/50","","","","","","150","","32","","","GV4","1","","","","","+","","","+","","",""
"10980","Напольные конденсационные котлы","C 230 EVO","C 230 EVO-85","7823369","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_evo/","12100","Котлы C 230 EVO – обновленная серия компактных высокоэффективных напольных газовых котлов, которые поставляются полностью в сборе и протестированными на заводе. Это проверенные временем котлы с обновленным дизайном обшивки и автоматикой пятого поколения Diematic Evolution. 
 

	 Основные преимущества: 


	Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75°C). 
	Горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетённых металлических волокон. Широкий диапазон модуляции мощности — от 20 до 100 % обеспечивает:
	 - наилучшую адаптацию к потребностям в тепле,
	 - оптимальное качество сгорания во всём диапазоне мощности за счёт постоянного соотношения газ / воздух в трубе Вентури 
 
	 В базовой комплектации датчик температуры дымовых газов. 
	 Установленный на заводе датчик давления воды. 
	 Панель управления Diematic Evolution входит в комплект поставки и подходит для всех видов отопительных установок, включая самые сложные: возможна работа от 2 до 8 котлов в каскаде. 
	 Панель управления способна обмениваться информацией с модулями регулирования Diematic VM Evolution. 
	 Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования «2-ая обратная линия». 
	Простое техническое обслуживание: - теплообменник котла обладает свойством самоочистки, - быстрый доступ к горелке благодаря съёмной передней панели на защёлках, - лёгкий доступ к поверхности теплообменника через лючок для чистки, - в комплекте заводской поставки нож для чистки. 


","https://www.dedietrich.ru/upload/iblock/c12/mdjgqsnfsvaw3uh1hx7op5vaoncrur2x.jpg; https://www.dedietrich.ru/upload/iblock/48f/sdyicg279voqhazsdulzm2j0n0jcjqmm.jpg; https://www.dedietrich.ru/upload/iblock/0dc/xj2iid4oy64bthhgy8vim3x6vrey7pt1.jpg; https://www.dedietrich.ru/upload/iblock/cad/clkei7d2sbzf0ot7x6z419fb0hsijg3m.jpg","https://www.dedietrich.ru/upload/iblock/275/w0l1swjbu592xbk3s3h19jenysp5wsug.pdf; https://www.dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://www.dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://www.dedietrich.ru/upload/iblock/2b1/kfuthj6mx1qzpp5mg5k2pgal90s6sv2s.pdf; https://www.dedietrich.ru/upload/iblock/d3a/nb26y7sqkqnz0azo1pzk2pdocjbnxt1u.pdf; https://www.dedietrich.ru/upload/iblock/e4b/zmwvz5ztu7jrwccp5ijyjl6xs3h8xm21.pdf; https://www.dedietrich.ru/upload/iblock/5f7/9il6fjcz35w3ek16jtto1hwetnkz053d.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/5ab/9pflsysvjzufxqx5sws1anjo63who1lb.pdf; https://www.dedietrich.ru/upload/iblock/0d5/eyyjaubx1ndm0u9ebwg59dlu8ojfb8vr.pdf; https://www.dedietrich.ru/upload/iblock/386/cibru1vnwm0gpk48hbjnbebt4t2gujwp.pdf; https://www.dedietrich.ru/upload/iblock/9f0/csjar4j2ff28i6q4l2krdq55awsbyexs.pdf; https://www.dedietrich.ru/upload/iblock/b2f/rhboei125tgmvs37s5y2okpu1tb4jjtf.pdf; https://www.dedietrich.ru/upload/iblock/2c6/vhhaqnk3q9k74ofk8frb3yso9uxpxddk.pdf; https://www.dedietrich.ru/upload/iblock/5e9/t38wydm54p47bvqjwq6195ofeuy6tpow.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/perekhodnik_diam_150_160_mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/filtr_dlya_zabora_vozdukha/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/rele_minimalnogo_davleniya_gaza_dlya_3_i_4_sekts_kotlov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/nabor_dlya_pereoborudovaniya_na_propan_dlya_3_i_4_sekts_kotlov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/rele_minimalnogo_davleniya_gaza_dlya_5_i_6_sekts_kotlov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/nabor_dlya_pereoborudovaniya_na_propan_dlya_5_i_6_sekts_kotlov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/datchik_dlya_bufernogo_vodonagrevatelya/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/kabel_s_bus_dlinoy_12_m/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","97,4","","","Конденсационный","6","","","","","","","","","1309 × 1190 × 450","115","12","64","90","6","110","","Без ограничений","30-90","16–87","3.73","","","","","","+","","","","","","","R 1 1/4""","R 1 1/4""","","","","","R 1 1/4""","","","","","","","","","","","","","","","","","","","","","","","18–93","Метан/Пропан","9.4","6.91","","165","230/50","","","","","","150","","32","","","","1","","","+","","","","","","","",""
"10981","Напольные конденсационные котлы","C 230 EVO","C 230 EVO-130","7821715","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_evo/","13470","Котлы C 230 EVO – обновленная серия компактных высокоэффективных напольных газовых котлов, которые поставляются полностью в сборе и протестированными на заводе. Это проверенные временем котлы с обновленным дизайном обшивки и автоматикой пятого поколения Diematic Evolution. 
 

	 Основные преимущества: 


	Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75°C). 
	Горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетённых металлических волокон. Широкий диапазон модуляции мощности — от 20 до 100 % обеспечивает:
	 - наилучшую адаптацию к потребностям в тепле,
	 - оптимальное качество сгорания во всём диапазоне мощности за счёт постоянного соотношения газ / воздух в трубе Вентури 
 
	 В базовой комплектации датчик температуры дымовых газов. 
	 Установленный на заводе датчик давления воды. 
	 Панель управления Diematic Evolution входит в комплект поставки и подходит для всех видов отопительных установок, включая самые сложные: возможна работа от 2 до 8 котлов в каскаде. 
	 Панель управления способна обмениваться информацией с модулями регулирования Diematic VM Evolution. 
	 Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования «2-ая обратная линия». 
	Простое техническое обслуживание: - теплообменник котла обладает свойством самоочистки, - быстрый доступ к горелке благодаря съёмной передней панели на защёлках, - лёгкий доступ к поверхности теплообменника через лючок для чистки, - в комплекте заводской поставки нож для чистки. 


","https://www.dedietrich.ru/upload/iblock/c12/mdjgqsnfsvaw3uh1hx7op5vaoncrur2x.jpg; https://www.dedietrich.ru/upload/iblock/48f/sdyicg279voqhazsdulzm2j0n0jcjqmm.jpg; https://www.dedietrich.ru/upload/iblock/0dc/xj2iid4oy64bthhgy8vim3x6vrey7pt1.jpg; https://www.dedietrich.ru/upload/iblock/cad/clkei7d2sbzf0ot7x6z419fb0hsijg3m.jpg","https://www.dedietrich.ru/upload/iblock/275/w0l1swjbu592xbk3s3h19jenysp5wsug.pdf; https://www.dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://www.dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://www.dedietrich.ru/upload/iblock/2b1/kfuthj6mx1qzpp5mg5k2pgal90s6sv2s.pdf; https://www.dedietrich.ru/upload/iblock/d3a/nb26y7sqkqnz0azo1pzk2pdocjbnxt1u.pdf; https://www.dedietrich.ru/upload/iblock/e4b/zmwvz5ztu7jrwccp5ijyjl6xs3h8xm21.pdf; https://www.dedietrich.ru/upload/iblock/5f7/9il6fjcz35w3ek16jtto1hwetnkz053d.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/5ab/9pflsysvjzufxqx5sws1anjo63who1lb.pdf; https://www.dedietrich.ru/upload/iblock/0d5/eyyjaubx1ndm0u9ebwg59dlu8ojfb8vr.pdf; https://www.dedietrich.ru/upload/iblock/386/cibru1vnwm0gpk48hbjnbebt4t2gujwp.pdf; https://www.dedietrich.ru/upload/iblock/9f0/csjar4j2ff28i6q4l2krdq55awsbyexs.pdf; https://www.dedietrich.ru/upload/iblock/b2f/rhboei125tgmvs37s5y2okpu1tb4jjtf.pdf; https://www.dedietrich.ru/upload/iblock/2c6/vhhaqnk3q9k74ofk8frb3yso9uxpxddk.pdf; https://www.dedietrich.ru/upload/iblock/5e9/t38wydm54p47bvqjwq6195ofeuy6tpow.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/perekhodnik_diam_150_160_mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/filtr_dlya_zabora_vozdukha/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/rele_minimalnogo_davleniya_gaza_dlya_3_i_4_sekts_kotlov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/nabor_dlya_pereoborudovaniya_na_propan_dlya_3_i_4_sekts_kotlov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/rele_minimalnogo_davleniya_gaza_dlya_5_i_6_sekts_kotlov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/nabor_dlya_pereoborudovaniya_na_propan_dlya_5_i_6_sekts_kotlov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/datchik_dlya_bufernogo_vodonagrevatelya/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/kabel_s_bus_dlinoy_12_m/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","97,5","","","Конденсационный","6","","","","","","","","","1309 × 1190 × 450","135","16","64","90","6","110","","Без ограничений","30-90","22–120","5.16","","","","","","+","","","","","","","R 1 1/4""","R 1 1/4""","","","","","R 1 1/4""","","","","","","","","","","","","","","","","","","","","","","","24–129","Метан/Пропан","13","9.56","","135","230/50","","","","","","150","","32","","","","1","","","+","","","","","","","",""
"10982","Напольные конденсационные котлы","C 230 EVO","C 230 EVO-170","7821499","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_evo/","16080","Котлы C 230 EVO – обновленная серия компактных высокоэффективных напольных газовых котлов, которые поставляются полностью в сборе и протестированными на заводе. Это проверенные временем котлы с обновленным дизайном обшивки и автоматикой пятого поколения Diematic Evolution. 
 

	 Основные преимущества: 


	Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75°C). 
	Горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетённых металлических волокон. Широкий диапазон модуляции мощности — от 20 до 100 % обеспечивает:
	 - наилучшую адаптацию к потребностям в тепле,
	 - оптимальное качество сгорания во всём диапазоне мощности за счёт постоянного соотношения газ / воздух в трубе Вентури 
 
	 В базовой комплектации датчик температуры дымовых газов. 
	 Установленный на заводе датчик давления воды. 
	 Панель управления Diematic Evolution входит в комплект поставки и подходит для всех видов отопительных установок, включая самые сложные: возможна работа от 2 до 8 котлов в каскаде. 
	 Панель управления способна обмениваться информацией с модулями регулирования Diematic VM Evolution. 
	 Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования «2-ая обратная линия». 
	Простое техническое обслуживание: - теплообменник котла обладает свойством самоочистки, - быстрый доступ к горелке благодаря съёмной передней панели на защёлках, - лёгкий доступ к поверхности теплообменника через лючок для чистки, - в комплекте заводской поставки нож для чистки. 


","https://www.dedietrich.ru/upload/iblock/c12/mdjgqsnfsvaw3uh1hx7op5vaoncrur2x.jpg; https://www.dedietrich.ru/upload/iblock/48f/sdyicg279voqhazsdulzm2j0n0jcjqmm.jpg; https://www.dedietrich.ru/upload/iblock/0dc/xj2iid4oy64bthhgy8vim3x6vrey7pt1.jpg; https://www.dedietrich.ru/upload/iblock/cad/clkei7d2sbzf0ot7x6z419fb0hsijg3m.jpg","https://www.dedietrich.ru/upload/iblock/275/w0l1swjbu592xbk3s3h19jenysp5wsug.pdf; https://www.dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://www.dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://www.dedietrich.ru/upload/iblock/2b1/kfuthj6mx1qzpp5mg5k2pgal90s6sv2s.pdf; https://www.dedietrich.ru/upload/iblock/d3a/nb26y7sqkqnz0azo1pzk2pdocjbnxt1u.pdf; https://www.dedietrich.ru/upload/iblock/e4b/zmwvz5ztu7jrwccp5ijyjl6xs3h8xm21.pdf; https://www.dedietrich.ru/upload/iblock/5f7/9il6fjcz35w3ek16jtto1hwetnkz053d.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/5ab/9pflsysvjzufxqx5sws1anjo63who1lb.pdf; https://www.dedietrich.ru/upload/iblock/0d5/eyyjaubx1ndm0u9ebwg59dlu8ojfb8vr.pdf; https://www.dedietrich.ru/upload/iblock/386/cibru1vnwm0gpk48hbjnbebt4t2gujwp.pdf; https://www.dedietrich.ru/upload/iblock/9f0/csjar4j2ff28i6q4l2krdq55awsbyexs.pdf; https://www.dedietrich.ru/upload/iblock/b2f/rhboei125tgmvs37s5y2okpu1tb4jjtf.pdf; https://www.dedietrich.ru/upload/iblock/2c6/vhhaqnk3q9k74ofk8frb3yso9uxpxddk.pdf; https://www.dedietrich.ru/upload/iblock/5e9/t38wydm54p47bvqjwq6195ofeuy6tpow.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/perekhodnik_diam_150_160_mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/filtr_dlya_zabora_vozdukha/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/rele_minimalnogo_davleniya_gaza_dlya_3_i_4_sekts_kotlov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/nabor_dlya_pereoborudovaniya_na_propan_dlya_3_i_4_sekts_kotlov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/rele_minimalnogo_davleniya_gaza_dlya_5_i_6_sekts_kotlov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/nabor_dlya_pereoborudovaniya_na_propan_dlya_5_i_6_sekts_kotlov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/datchik_dlya_bufernogo_vodonagrevatelya/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/kabel_s_bus_dlinoy_12_m/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","97,5","","","Конденсационный","6","","","","","","","","","1309 × 1190 × 450","165","20","64","90","6","110","","Без ограничений","30-90","29–166","7.14","","","","","","+","","","","","","","R 1 1/4""","R 1 1/4""","","","","","R 1 1/4""","","","","","","","","","","","","","","","","","","","","","","","33–179","Метан/Пропан","18","13.21","","170","230/50","","","","","","150","","32","","","","1","","","+","","","","","","","",""
"10983","Напольные конденсационные котлы","C 230 EVO","C 230 EVO-210","7826849","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_evo/","17660","Котлы C 230 EVO – обновленная серия компактных высокоэффективных напольных газовых котлов, которые поставляются полностью в сборе и протестированными на заводе. Это проверенные временем котлы с обновленным дизайном обшивки и автоматикой пятого поколения Diematic Evolution. 
 

	 Основные преимущества: 


	Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75°C). 
	Горелка полного предварительного смешения из нержавеющей стали с поверхностью из сплетённых металлических волокон. Широкий диапазон модуляции мощности — от 20 до 100 % обеспечивает:
	 - наилучшую адаптацию к потребностям в тепле,
	 - оптимальное качество сгорания во всём диапазоне мощности за счёт постоянного соотношения газ / воздух в трубе Вентури 
 
	 В базовой комплектации датчик температуры дымовых газов. 
	 Установленный на заводе датчик давления воды. 
	 Панель управления Diematic Evolution входит в комплект поставки и подходит для всех видов отопительных установок, включая самые сложные: возможна работа от 2 до 8 котлов в каскаде. 
	 Панель управления способна обмениваться информацией с модулями регулирования Diematic VM Evolution. 
	 Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования «2-ая обратная линия». 
	Простое техническое обслуживание: - теплообменник котла обладает свойством самоочистки, - быстрый доступ к горелке благодаря съёмной передней панели на защёлках, - лёгкий доступ к поверхности теплообменника через лючок для чистки, - в комплекте заводской поставки нож для чистки. 


","https://www.dedietrich.ru/upload/iblock/c12/mdjgqsnfsvaw3uh1hx7op5vaoncrur2x.jpg; https://www.dedietrich.ru/upload/iblock/48f/sdyicg279voqhazsdulzm2j0n0jcjqmm.jpg; https://www.dedietrich.ru/upload/iblock/0dc/xj2iid4oy64bthhgy8vim3x6vrey7pt1.jpg; https://www.dedietrich.ru/upload/iblock/cad/clkei7d2sbzf0ot7x6z419fb0hsijg3m.jpg","https://www.dedietrich.ru/upload/iblock/275/w0l1swjbu592xbk3s3h19jenysp5wsug.pdf; https://www.dedietrich.ru/upload/iblock/1a8/n633kusjd8dq9nk393r2egitjjqoub4k.pdf; https://www.dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://www.dedietrich.ru/upload/iblock/2b1/kfuthj6mx1qzpp5mg5k2pgal90s6sv2s.pdf; https://www.dedietrich.ru/upload/iblock/d3a/nb26y7sqkqnz0azo1pzk2pdocjbnxt1u.pdf; https://www.dedietrich.ru/upload/iblock/e4b/zmwvz5ztu7jrwccp5ijyjl6xs3h8xm21.pdf; https://www.dedietrich.ru/upload/iblock/5f7/9il6fjcz35w3ek16jtto1hwetnkz053d.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/5ab/9pflsysvjzufxqx5sws1anjo63who1lb.pdf; https://www.dedietrich.ru/upload/iblock/0d5/eyyjaubx1ndm0u9ebwg59dlu8ojfb8vr.pdf; https://www.dedietrich.ru/upload/iblock/386/cibru1vnwm0gpk48hbjnbebt4t2gujwp.pdf; https://www.dedietrich.ru/upload/iblock/9f0/csjar4j2ff28i6q4l2krdq55awsbyexs.pdf; https://www.dedietrich.ru/upload/iblock/b2f/rhboei125tgmvs37s5y2okpu1tb4jjtf.pdf; https://www.dedietrich.ru/upload/iblock/2c6/vhhaqnk3q9k74ofk8frb3yso9uxpxddk.pdf; https://www.dedietrich.ru/upload/iblock/5e9/t38wydm54p47bvqjwq6195ofeuy6tpow.pdf; https://www.dedietrich.ru/upload/iblock/840/4rtm5t9p7g2df15uv4977oxa9tsmzcsd.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/perekhodnik_diam_150_160_mm/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/filtr_dlya_zabora_vozdukha/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/rele_minimalnogo_davleniya_gaza_dlya_3_i_4_sekts_kotlov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/nabor_dlya_pereoborudovaniya_na_propan_dlya_3_i_4_sekts_kotlov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/rele_minimalnogo_davleniya_gaza_dlya_5_i_6_sekts_kotlov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/nabor_dlya_pereoborudovaniya_na_propan_dlya_5_i_6_sekts_kotlov/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/datchik_dlya_bufernogo_vodonagrevatelya/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/sistema_neytralizatsii_kondensata_dn2/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/kabel_s_bus_dlinoy_12_m/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/elektronnyy_programmiruemyy_termostat/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","97,6","","","Конденсационный","6","","","","","","","","","1309 × 1190 × 450","188","24","64","90","6","110","","Без ограничений","30-90","39–200","8.17","","","","","","+","","","","","","","R 1 1/2""","R 1 1/2""","","","","","R 1 1/4""","","","","","","","","","","","","","","","","","","","","","","","44–217","Метан/Пропан","21.7","15.93","","180","230/50","","","","","","150","","32","","","","1","","","+","","","","","","","",""
"6146","Напольные конденсационные котлы","C 340","C 340 - 280 (панель справа)","7769068","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_340/","23520","Конденсационные котлы De Dietrich серии С 340 оборудованы модулирующей горелкой полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон.
Широкий диапазон модуляции мощности — от 20 до 100%.
Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75°C).
Благодаря транспортировочным колесам и направляющим котел легко можно снять с палетты и перевезти на место установки.
Котел имеет компактные габариты — всего 716 мм в ширину, что позволит его провезти через узкий дверной проем.
Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования ""вторая обратная линия"".
Котел укомплектован обновленной панелью управления Diematic Evolution. Она подходит для всех видов отопительных установок, включая самые сложные: возможна работа в каскаде от 2 до 8 котлов C 340.
Простое техническое обслуживание:

Быстрый доступ к горелке и к компонентам за счет съемных панелей обшивки;
Легкий доступ к поверхности теплообменника через лючок для чистки;
Для установки в труднодоступные места с котла можно снять все компоненты, оставив только теплообменник на раме с колесиками;
Демонтаж секций теплообменника без дополнительного оборудования.
","https://www.dedietrich.ru/upload/iblock/d29/hvbt36ao2o01m5mak8s95ukrwle7rxvg.png","https://www.dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://www.dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://www.dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://www.dedietrich.ru/upload/iblock/d5e/0zv9cgis8qp5a3sytbdyo92inf976ihl.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://www.dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://www.dedietrich.ru/upload/iblock/6d9/dayzomqbk5ov27ag0pkl3gjpok0ub58p.pdf; https://www.dedietrich.ru/upload/iblock/1cb/t318z92f0konrrh047de0wxb509z8xi2.pdf; https://www.dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://www.dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://www.dedietrich.ru/upload/iblock/de5/1ayqjpim1btcb04fsu8mtg8eqhthuk3w.PDF; https://www.dedietrich.ru/upload/iblock/255/ffb8qm34zb2hpfbbuu294j1hq89mtgbx.pdf; https://www.dedietrich.ru/upload/iblock/576/l92phcals54ng4sevyctyqxju41w9dy2.pdf; https://www.dedietrich.ru/upload/iblock/69b/w0r99qzv3j1ikc8puhicw9whfq6nr284.pdf; https://www.dedietrich.ru/upload/iblock/6f9/t7dozcoyi7ypv9o1159e2k90cww7924f.pdf; https://www.dedietrich.ru/upload/iblock/fcf/sj2xj8acgi9gwjdwawi6dw8s197eidna.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/filtr_dlya_zabora_vozdukha_s310/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/sistema_neytralizatsii_kondensata_dn3_0_s_granulirovannym_napolnitelem_1300_kvt/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_rasshireniya_scb_09_proverka_gazovogo_klapana_i_rele_davleniya/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/kabel_s_bus_dlinoy_12_m/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/shlyuz_gtw08_l_bus_modbus/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_vody/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","98","","","Конденсационный","6","","","","","","","","","1857 × 1310 × 716","364","49","66","90","7","110","","Без ограничений","20–90","51,1–260,7","","","","",""," не  трогать!","+","","","",""," не трогать","","Фланец, DN 80","Фланец, DN 80","","","","","G 2""(внутренняя резьба)","","","","","","","","","","","","","","","","","","","","","","","278.8","Метан","28.1","","≤ 61","113","230/50","","","","","","350","50","32 (входит в объем поставки)","","","JB40","1"," не трогать","","+","","","","","","","",""
"6147","Напольные конденсационные котлы","C 340","C 340 - 280 (панель слева)","7769076","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_340/","23520","Конденсационные котлы De Dietrich серии С 340 оборудованы модулирующей горелкой полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон.
Широкий диапазон модуляции мощности — от 20 до 100%.
Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75°C).
Благодаря транспортировочным колесам и направляющим котел легко можно снять с палетты и перевезти на место установки.
Котел имеет компактные габариты — всего 716 мм в ширину, что позволит его провезти через узкий дверной проем.
Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования ""вторая обратная линия"".
Котел укомплектован обновленной панелью управления Diematic Evolution. Она подходит для всех видов отопительных установок, включая самые сложные: возможна работа в каскаде от 2 до 8 котлов C 340.
Простое техническое обслуживание:

Быстрый доступ к горелке и к компонентам за счет съемных панелей обшивки;
Легкий доступ к поверхности теплообменника через лючок для чистки;
Для установки в труднодоступные места с котла можно снять все компоненты, оставив только теплообменник на раме с колесиками;
Демонтаж секций теплообменника без дополнительного оборудования.
","https://www.dedietrich.ru/upload/iblock/d29/hvbt36ao2o01m5mak8s95ukrwle7rxvg.png","https://www.dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://www.dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://www.dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://www.dedietrich.ru/upload/iblock/d5e/0zv9cgis8qp5a3sytbdyo92inf976ihl.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://www.dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://www.dedietrich.ru/upload/iblock/6d9/dayzomqbk5ov27ag0pkl3gjpok0ub58p.pdf; https://www.dedietrich.ru/upload/iblock/1cb/t318z92f0konrrh047de0wxb509z8xi2.pdf; https://www.dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://www.dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://www.dedietrich.ru/upload/iblock/de5/1ayqjpim1btcb04fsu8mtg8eqhthuk3w.PDF; https://www.dedietrich.ru/upload/iblock/255/ffb8qm34zb2hpfbbuu294j1hq89mtgbx.pdf; https://www.dedietrich.ru/upload/iblock/576/l92phcals54ng4sevyctyqxju41w9dy2.pdf; https://www.dedietrich.ru/upload/iblock/69b/w0r99qzv3j1ikc8puhicw9whfq6nr284.pdf; https://www.dedietrich.ru/upload/iblock/6f9/t7dozcoyi7ypv9o1159e2k90cww7924f.pdf; https://www.dedietrich.ru/upload/iblock/fcf/sj2xj8acgi9gwjdwawi6dw8s197eidna.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/filtr_dlya_zabora_vozdukha_s310/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/sistema_neytralizatsii_kondensata_dn3_0_s_granulirovannym_napolnitelem_1300_kvt/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_rasshireniya_scb_09_proverka_gazovogo_klapana_i_rele_davleniya/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/kabel_s_bus_dlinoy_12_m/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/shlyuz_gtw08_l_bus_modbus/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_vody/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","98","","","Конденсационный","6","","","","","","","","","1858 × 1310 × 716","364","49","66","90","7","110","","Без ограничений","20–90","51,1–260,7","","","","",""," не  трогать!","+","","","",""," не трогать","","Фланец, DN 80","Фланец, DN 80","","","","","G 2""(внутренняя резьба)","","","","","","","","","","","","","","","","","","","","","","","278.8","Метан","28.1","","≤ 61","113","230/50","","","","","","350","50","32 (входит в объем поставки)","","","JB41","1"," не трогать","","+","","","","","","","",""
"6148","Напольные конденсационные котлы","C 340","C 340 - 350 (панель справа)","7769070","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_340/","25710","Конденсационные котлы De Dietrich серии С 340 оборудованы модулирующей горелкой полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон.
Широкий диапазон модуляции мощности — от 20 до 100%.
Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75°C).
Благодаря транспортировочным колесам и направляющим котел легко можно снять с палетты и перевезти на место установки.
Котел имеет компактные габариты — всего 716 мм в ширину, что позволит его провезти через узкий дверной проем.
Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования ""вторая обратная линия"".
Котел укомплектован обновленной панелью управления Diematic Evolution. Она подходит для всех видов отопительных установок, включая самые сложные: возможна работа в каскаде от 2 до 8 котлов C 340.
Простое техническое обслуживание:

Быстрый доступ к горелке и к компонентам за счет съемных панелей обшивки;
Легкий доступ к поверхности теплообменника через лючок для чистки;
Для установки в труднодоступные места с котла можно снять все компоненты, оставив только теплообменник на раме с колесиками;
Демонтаж секций теплообменника без дополнительного оборудования.
","https://www.dedietrich.ru/upload/iblock/d29/hvbt36ao2o01m5mak8s95ukrwle7rxvg.png","https://www.dedietrich.ru/upload/iblock/71e/osvupzf28xxidmmljb42a2dnajo8fd9e.pdf; https://www.dedietrich.ru/upload/iblock/ffb/79uxkjyzozn46sjd2k720du6rc441hfq.pdf; https://www.dedietrich.ru/upload/iblock/81e/4zcxihl02x371bboj878bf5zseggre0n.pdf; https://www.dedietrich.ru/upload/iblock/d5e/0zv9cgis8qp5a3sytbdyo92inf976ihl.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/21b/4x14eb2fvjacy6z7ub9uv5pax72awkia.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/b47/vuylwnnwkcqda6ow23cfo0x1biqdqr6z.pdf; https://www.dedietrich.ru/upload/iblock/91d/vfqwcugtyr1314h3y3j1q2qt6n95mcfl.pdf; https://www.dedietrich.ru/upload/iblock/6d9/dayzomqbk5ov27ag0pkl3gjpok0ub58p.pdf; https://www.dedietrich.ru/upload/iblock/1cb/t318z92f0konrrh047de0wxb509z8xi2.pdf; https://www.dedietrich.ru/upload/iblock/df3/r9n5y54s7fkb627zjvf3v05ewhvx9xnl.pdf; https://www.dedietrich.ru/upload/iblock/1f6/levrsvshs5yodumovewjjznxzssj4sx2.pdf; https://www.dedietrich.ru/upload/iblock/de5/1ayqjpim1btcb04fsu8mtg8eqhthuk3w.PDF; https://www.dedietrich.ru/upload/iblock/255/ffb8qm34zb2hpfbbuu294j1hq89mtgbx.pdf; https://www.dedietrich.ru/upload/iblock/576/l92phcals54ng4sevyctyqxju41w9dy2.pdf; https://www.dedietrich.ru/upload/iblock/69b/w0r99qzv3j1ikc8puhicw9whfq6nr284.pdf; https://www.dedietrich.ru/upload/iblock/6f9/t7dozcoyi7ypv9o1159e2k90cww7924f.pdf; https://www.dedietrich.ru/upload/iblock/fcf/sj2xj8acgi9gwjdwawi6dw8s197eidna.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/filtr_dlya_zabora_vozdukha_s310/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_i_datchik_dlya_smesitelnogo_kontura/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/sistema_neytralizatsii_kondensata_dn3_0_s_granulirovannym_napolnitelem_1300_kvt/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/plata_rasshireniya_scb_09_proverka_gazovogo_klapana_i_rele_davleniya/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_230_evo/kabel_s_bus_dlinoy_12_m/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/shlyuz_gtw08_l_bus_modbus/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/kontrol_germetichnosti_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_5_9_sektsionnykh_kotlov_c_340_280_s_340_570/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_gaza_dlya_gazovogo_bloka_dlya_10_sektsionnykh_kotlov_c_340_650/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/rele_minimalnogo_davleniya_vody/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","98,1","","","Конденсационный","6","","","","","","","","","1859 × 1310 × 716","398","60","66","90","7","110","","Без ограничений","20–90","64,8–326,7","","","","",""," не  трогать!","+","","","",""," не трогать","","Фланец, DN 80","Фланец, DN 80","","","","","G 2""(внутренняя резьба)","","","","","","","","","","","","","","","","","","","","","","","350.3","Метан","35.2","","≤ 61","110","230/50","","","","","","350","50","32 (входит в объем поставки)","","","JB42","1"," не трогать","","+","","","","","","","",""
"6149","Напольные конденсационные котлы","C 340","C 340 - 350 (панель слева)","7769078","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_340/","25710","Конденсационные котлы De Dietrich серии С 340 оборудованы модулирующей горелкой полного предварительного смешения из нержавеющей стали с поверхностью из сплетенных металлических волокон.
Широкий диапазон модуляции мощности — от 20 до 100%.
Литой секционный теплообменник из сплава алюминия с кремнием с большой поверхностью теплообмена и низким гидравлическим сопротивлением обладает высокой устойчивостью к коррозии, а также обеспечивает функцию самоочистки. Для него не требуется минимального протока воды (кроме случаев работы с температурой > 75°C).
Благодаря транспортировочным колесам и направляющим котел легко можно снять с палетты и перевезти на место установки.
Котел имеет компактные габариты — всего 716 мм в ширину, что позволит его провезти через узкий дверной проем.
Для максимального использования эффекта конденсации возможно разделение обратных линий при помощи дополнительного оборудования ""вторая обратная линия"".
Котел укомплектован обновленной панелью управления Diematic Evolution. Она подходит для всех видов отопительных установок, включая самые сложные: возможна работа в каскаде от 2 до 8 котлов C 340.
Простое техническое обслуживание:

Быстрый доступ к горелке и к компонентам за счет съемных панелей обшивки;
Легкий доступ к поверхности теплообменника через лючок для чистки;
Для установки в труднодоступные места с котла можно снять все компоненты, оставив только теплообменник на раме с колесиками;
Демонтаж секций теплообменника без дополнительного оборудования.
