"ID","Категория","Продукт","Модель","Артикул","Ссылка на продукт","Стоимость в евро","Описание","Изображения","Документы","Сопуствующие товары","Полезная мощность Pmax (с понижением класса энергоэффективности), кВт","Диапазон номинальной мощности Pn, кВт","Номинальная мощность Pn, кВт","Диапазон полезной мощности, кВт","Мощность, кВт","КПД котла расчётный % газ/дизель, не менее","КПД для низшей теплоты сгорания и для Pn (80–60 °C), %","КПД","Расход топлива расчётный природный газ м³/ч, не более","Тип котла","Класс Nox","Номинальный расход воды при Pn и ∆Т=15 °С, м³/ч","Давление в топке, мбар","Количество секций","Топливо","Гидравлическое сопротивление котла при ∆Т=15 °С, мбар","Диаметр камеры сгорания, мм","Глубина камеры сгорания, мм","Объем камеры сгорания, м³","Габариты: (высота x ширина x глубина), мм","Вес нетто (без воды), кг","Водовместимость, л","Макс. температура дымовых газов, °С","Макс. рабочая температура, °С","Макс. рабочее давление, бар","Защитный термостат котла, °С","Мин. темп. в подающей трубе, °C","Мин. темп. в обратной трубе, °С","Регулировка по отоплению, °С","Номинальная полезная мощность при 80 °С /60 °С (режим отопления), кВт","Номинальный расход воды при Pn и ∆Т=20 °С, м³/ч","Располагаемая высота напора для контура отопления при Pn и ∆Т=20 °С, мбар","Регулировка по ГВС, °С","Номинальная полезная мощность при 80 °С /60 °С (режим ГВС), кВт","Производительность ГВС при ∆T=30 °С, л/мин","Назначение","Только для отопления","Отопление + ГВС","Отопление + ГВС с пластинчатым теплообменником","Отопление + ГВС со встроенным водонагревателем","Для отопления и ГВС","Подсоединение","Дымовая труба, мм","Подающая линия отопления","Обратная линия отопления","Вход холодной воды","Выход горячей воды для ГВС","Вход холодной воды (заполнение котла)","Подающая линия первичного контура водонагревателя","Подача газа","Обратная линия первичного контура водонагревателя","Требуемое разряжение за котлом, мбар","Патрубок отвода и подвода воды, DN","Температура воды на входе в котёл, °С","Температура воды на выходе из котла, °С","Рабочее давление воды на входе в котёл, Мпа (кгс/см²)","Температура уходящих газов, С° газ/дизель","Расход топлива расчётный дизельное топливо л, не более","Расчётное аэродинамическое сопротивление Па, не более","Гидравлическое сопротивление, Мпа (кгс/см²)","Диаметр патрубка дымовых газов, мм","Диаметр патрубка предохранительного клапана, DN","Регулируемый термостат С*","Потери напора при ∆T = 20 °C, мм вод. Ст.","Объем контура дымовых газов, л","Объемный расход продуктов сгорания, м³/ч","Массовый расход продуктов сгорания дизель, кг/ч","Массовый расход продуктов сгорания газ, кг/ч","Температура дымовых газов (80–60 °C), дизель °C","Температура дымовых газов (80–60 °C) дизель °C","Подключение устройств безопасности","Мощность ГВС, кВт","Номинальная полезная мощность при 50 °С /30 °С (режим отопления), кВт","Газ","Макс. расход природного газа, м³/ч","Макс. расход пропана, кг/ч","Уровень шума, дБ","Гидравлическое сопротивление котла при ∆Т=20 °С, мбар","Питание, В/Гц","Электрическая мощность котла, Вт","Макс. рабочее давление ГВС, бар","Водонагреватель 60 л расположенный рядом с котлом","Водонагреватель BMR 80 л расположенный рядом котлом","Водонагреватель 130 л расположенный под котлом","Дымовая труба, мм","Максимальная длина штатного дымохода, м","Отвод конденсата (сифон и сливной гибкий шланг в комплекте) ПВХ, мм","Отвод конденсата (сливной коллектор входит в комплект поставки) ПВХ, мм","Размеры подающей и обратной трубы","Единица поставки","Объем поставки","Управление","Штатная ПУ с ЖК дисплеем","Diematic Evolution","IniControl 2","K3","B3","S3","Diematic-m3","Diematic-3","Base","Base 2"
"6189","GT 330","GT 330 с Diematic-m3 теплообменник разобран","GT 336","100004557","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_1/","13536.55","Котлы серии GT 330 предназначены для отопления и приготовления ГВС. Теплообменник из эвтектического чугуна с трехходовым принципом удаления газа подходит для иcпользования как с традиционными горелками, так и с горелками нового типа с низкими выбросами NOx. Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.  Напольный чугунный котел средней мощности, с топкой под давлением, устанавливаемый на шасси и регулируемые ножки. Теплообменник из эвтектического чугуна De Dietrich: – работа при низких модулируемых температурах, от 30°C в подающей линии; – полное охлаждение между двумя периодами нагрева.Трехходовой принцип удаления дымовых газов с повышенным КПД сгорания до 93%. Дверца топки и дверца для чистки на реверсивных шарнирах. Усиленная тепловая изоляция из стекловолокна толщиной 100 мм. Простой в установке: – возможна поставка отдельными секциями; – подходит для любых котельных, даже с затрудненным доступом.Котел может быть оборудован на выбор одной из четырех панелей управления: стандартной, B3, Diematicm 3 и К3 (К3 применяются только в качестве ведомых котлов в каскадных установках с ведущим котлом с панелью управления Diematic-m 3).","https://www.dedietrich.ru/upload/iblock/900/s62ur3ks52zjo9irvmar0kon3hi4rm5f.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/656/ddnqfr9pa9jk0adi83j8te8zczdh2zgo.pdf; https://www.dedietrich.ru/upload/iblock/110/lr5jufdu0aamftw3g2yj4fingibjfjra.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/341/14nfof0rqz9l17yxzu4nojb7qqixg2c4.pdf; https://www.dedietrich.ru/upload/iblock/e60/5oz5x47ytqoygohlbf5qrtyrwjizpy68.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/502/n58c1gahuf6mi1vw8c6jaaz40gs13t4p.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","180","140-180","","","","","","Низкотемпературный","","10.3","1.1","6","Газ/жидкое топливо","20.4","377","854","0.148","1192×800×1311","846","136","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","2""1/2 (фланец)","2""1/2 (фланец)","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","230/50","","","","","","180","","","","","","6 или 7 упаковок"," не трогать","","","","","","","+","","",""
"6190","GT 330","GT 330 с Diematic-m3 теплообменник разобран","GT 337","100004558","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_1/","15466.04","Котлы серии GT 330 предназначены для отопления и приготовления ГВС. Теплообменник из эвтектического чугуна с трехходовым принципом удаления газа подходит для иcпользования как с традиционными горелками, так и с горелками нового типа с низкими выбросами NOx. Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.  Напольный чугунный котел средней мощности, с топкой под давлением, устанавливаемый на шасси и регулируемые ножки. Теплообменник из эвтектического чугуна De Dietrich: – работа при низких модулируемых температурах, от 30°C в подающей линии; – полное охлаждение между двумя периодами нагрева.Трехходовой принцип удаления дымовых газов с повышенным КПД сгорания до 93%. Дверца топки и дверца для чистки на реверсивных шарнирах. Усиленная тепловая изоляция из стекловолокна толщиной 100 мм. Простой в установке: – возможна поставка отдельными секциями; – подходит для любых котельных, даже с затрудненным доступом.Котел может быть оборудован на выбор одной из четырех панелей управления: стандартной, B3, Diematicm 3 и К3 (К3 применяются только в качестве ведомых котлов в каскадных установках с ведущим котлом с панелью управления Diematic-m 3).","https://www.dedietrich.ru/upload/iblock/900/s62ur3ks52zjo9irvmar0kon3hi4rm5f.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/656/ddnqfr9pa9jk0adi83j8te8zczdh2zgo.pdf; https://www.dedietrich.ru/upload/iblock/110/lr5jufdu0aamftw3g2yj4fingibjfjra.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/341/14nfof0rqz9l17yxzu4nojb7qqixg2c4.pdf; https://www.dedietrich.ru/upload/iblock/e60/5oz5x47ytqoygohlbf5qrtyrwjizpy68.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/502/n58c1gahuf6mi1vw8c6jaaz40gs13t4p.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","230","180-230","","","","","","Низкотемпературный","","13.2","1.6","7","Газ/жидкое топливо","30","377","993","0.174","1192×800×1471","981","156","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","2""1/2 (фланец)","2""1/2 (фланец)","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","230/50","","","","","","200","","","","","","6 или 7 упаковок"," не трогать","","","","","","","+","","",""
"6191","GT 330","GT 330 с Diematic-m3 теплообменник разобран","GT 338","100004559","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_1/","17959.54","Котлы серии GT 330 предназначены для отопления и приготовления ГВС. Теплообменник из эвтектического чугуна с трехходовым принципом удаления газа подходит для иcпользования как с традиционными горелками, так и с горелками нового типа с низкими выбросами NOx. Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.  Напольный чугунный котел средней мощности, с топкой под давлением, устанавливаемый на шасси и регулируемые ножки. Теплообменник из эвтектического чугуна De Dietrich: – работа при низких модулируемых температурах, от 30°C в подающей линии; – полное охлаждение между двумя периодами нагрева.Трехходовой принцип удаления дымовых газов с повышенным КПД сгорания до 93%. Дверца топки и дверца для чистки на реверсивных шарнирах. Усиленная тепловая изоляция из стекловолокна толщиной 100 мм. Простой в установке: – возможна поставка отдельными секциями; – подходит для любых котельных, даже с затрудненным доступом.Котел может быть оборудован на выбор одной из четырех панелей управления: стандартной, B3, Diematicm 3 и К3 (К3 применяются только в качестве ведомых котлов в каскадных установках с ведущим котлом с панелью управления Diematic-m 3).","https://www.dedietrich.ru/upload/iblock/900/s62ur3ks52zjo9irvmar0kon3hi4rm5f.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/656/ddnqfr9pa9jk0adi83j8te8zczdh2zgo.pdf; https://www.dedietrich.ru/upload/iblock/110/lr5jufdu0aamftw3g2yj4fingibjfjra.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/341/14nfof0rqz9l17yxzu4nojb7qqixg2c4.pdf; https://www.dedietrich.ru/upload/iblock/e60/5oz5x47ytqoygohlbf5qrtyrwjizpy68.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/502/n58c1gahuf6mi1vw8c6jaaz40gs13t4p.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","280","230-280","","","","","","Низкотемпературный","","16.1","2.2","8","Газ/жидкое топливо","44.5","377","1117","0.2","1192×800×1631","1103","176","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","2""1/2 (фланец)","2""1/2 (фланец)","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","230/50","","","","","","200","","","","","","6 или 7 упаковок"," не трогать","","","","","","","+","","",""
"6192","GT 330","GT 330 с Diematic-m3 теплообменник разобран","GT 339","100004560","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_1/","20417.74","Котлы серии GT 330 предназначены для отопления и приготовления ГВС. Теплообменник из эвтектического чугуна с трехходовым принципом удаления газа подходит для иcпользования как с традиционными горелками, так и с горелками нового типа с низкими выбросами NOx. Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.  Напольный чугунный котел средней мощности, с топкой под давлением, устанавливаемый на шасси и регулируемые ножки. Теплообменник из эвтектического чугуна De Dietrich: – работа при низких модулируемых температурах, от 30°C в подающей линии; – полное охлаждение между двумя периодами нагрева.Трехходовой принцип удаления дымовых газов с повышенным КПД сгорания до 93%. Дверца топки и дверца для чистки на реверсивных шарнирах. Усиленная тепловая изоляция из стекловолокна толщиной 100 мм. Простой в установке: – возможна поставка отдельными секциями; – подходит для любых котельных, даже с затрудненным доступом.Котел может быть оборудован на выбор одной из четырех панелей управления: стандартной, B3, Diematicm 3 и К3 (К3 применяются только в качестве ведомых котлов в каскадных установках с ведущим котлом с панелью управления Diematic-m 3).","https://www.dedietrich.ru/upload/iblock/900/s62ur3ks52zjo9irvmar0kon3hi4rm5f.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/656/ddnqfr9pa9jk0adi83j8te8zczdh2zgo.pdf; https://www.dedietrich.ru/upload/iblock/110/lr5jufdu0aamftw3g2yj4fingibjfjra.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/341/14nfof0rqz9l17yxzu4nojb7qqixg2c4.pdf; https://www.dedietrich.ru/upload/iblock/e60/5oz5x47ytqoygohlbf5qrtyrwjizpy68.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/502/n58c1gahuf6mi1vw8c6jaaz40gs13t4p.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","330","280-330","","","","","","Низкотемпературный","","18.9","2.5","9","Газ/жидкое топливо","63.8","377","1245","0.226","1192×800×1791","1230","196","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","2""1/2 (фланец)","2""1/2 (фланец)","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","230/50","","","","","","200","","","","","","6 или 7 упаковок"," не трогать","","","","","","","+","","",""
"6194","GT 330","GT 330  с S3 теплообменник в сборе","GT 334","100004561","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_2/","8949.22","Котлы серии GT 330 предназначены для отопления и приготовления ГВС. Теплообменник из эвтектического чугуна с трехходовым принципом удаления газа подходит для иcпользования как с традиционными горелками, так и с горелками нового типа с низкими выбросами NOx. Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.  Напольный чугунный котел средней мощности, с топкой под давлением, устанавливаемый на шасси и регулируемые ножки. Теплообменник из эвтектического чугуна De Dietrich: – работа при низких модулируемых температурах, от 30°C в подающей линии; – полное охлаждение между двумя периодами нагрева.Трехходовой принцип удаления дымовых газов с повышенным КПД сгорания до 93%. Дверца топки и дверца для чистки на реверсивных шарнирах. Усиленная тепловая изоляция из стекловолокна толщиной 100 мм. Простой в установке: – возможна поставка отдельными секциями; – подходит для любых котельных, даже с затрудненным доступом.Котел может быть оборудован на выбор одной из четырех панелей управления: стандартной, B3, Diematicm 3 и К3 (К3 применяются только в качестве ведомых котлов в каскадных установках с ведущим котлом с панелью управления Diematic-m 3).","https://www.dedietrich.ru/upload/iblock/900/s62ur3ks52zjo9irvmar0kon3hi4rm5f.jpg","https://www.dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/110/lr5jufdu0aamftw3g2yj4fingibjfjra.pdf; https://www.dedietrich.ru/upload/iblock/341/14nfof0rqz9l17yxzu4nojb7qqixg2c4.pdf; https://www.dedietrich.ru/upload/iblock/e60/5oz5x47ytqoygohlbf5qrtyrwjizpy68.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/502/n58c1gahuf6mi1vw8c6jaaz40gs13t4p.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","105","70-105","","","","","","Низкотемпературный","","6","0.3","4","Газ/жидкое топливо","6.2","377","613","0.096","1192×800×991","612","96","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","2""1/2 (фланец)","2""1/2 (фланец)","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","230/50","","","","","","180","","","","","","6 или 7 упаковок"," не трогать","","","","","","+","","","",""
"6195","GT 330","GT 330  с S3 теплообменник в сборе","GT 335","100004562","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_2/","10416.4","Котлы серии GT 330 предназначены для отопления и приготовления ГВС. Теплообменник из эвтектического чугуна с трехходовым принципом удаления газа подходит для иcпользования как с традиционными горелками, так и с горелками нового типа с низкими выбросами NOx. Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.  Напольный чугунный котел средней мощности, с топкой под давлением, устанавливаемый на шасси и регулируемые ножки. Теплообменник из эвтектического чугуна De Dietrich: – работа при низких модулируемых температурах, от 30°C в подающей линии; – полное охлаждение между двумя периодами нагрева.Трехходовой принцип удаления дымовых газов с повышенным КПД сгорания до 93%. Дверца топки и дверца для чистки на реверсивных шарнирах. Усиленная тепловая изоляция из стекловолокна толщиной 100 мм. Простой в установке: – возможна поставка отдельными секциями; – подходит для любых котельных, даже с затрудненным доступом.Котел может быть оборудован на выбор одной из четырех панелей управления: стандартной, B3, Diematicm 3 и К3 (К3 применяются только в качестве ведомых котлов в каскадных установках с ведущим котлом с панелью управления Diematic-m 3).","https://www.dedietrich.ru/upload/iblock/900/s62ur3ks52zjo9irvmar0kon3hi4rm5f.jpg","https://www.dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/110/lr5jufdu0aamftw3g2yj4fingibjfjra.pdf; https://www.dedietrich.ru/upload/iblock/341/14nfof0rqz9l17yxzu4nojb7qqixg2c4.pdf; https://www.dedietrich.ru/upload/iblock/e60/5oz5x47ytqoygohlbf5qrtyrwjizpy68.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/502/n58c1gahuf6mi1vw8c6jaaz40gs13t4p.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","140","105-140","","","","","","Низкотемпературный","","8","0.6","5","Газ/жидкое топливо","10.9","377","718","0.122","1192×800×1151","736","116","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","2""1/2 (фланец)","2""1/2 (фланец)","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","230/50","","","","","","180","","","","","","6 или 7 упаковок"," не трогать","","","","","","+","","","",""
"6196","GT 330","GT 330  с S3 теплообменник в сборе","GT 336","100004563","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_2/","12099.44","Котлы серии GT 330 предназначены для отопления и приготовления ГВС. Теплообменник из эвтектического чугуна с трехходовым принципом удаления газа подходит для иcпользования как с традиционными горелками, так и с горелками нового типа с низкими выбросами NOx. Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.  Напольный чугунный котел средней мощности, с топкой под давлением, устанавливаемый на шасси и регулируемые ножки. Теплообменник из эвтектического чугуна De Dietrich: – работа при низких модулируемых температурах, от 30°C в подающей линии; – полное охлаждение между двумя периодами нагрева.Трехходовой принцип удаления дымовых газов с повышенным КПД сгорания до 93%. Дверца топки и дверца для чистки на реверсивных шарнирах. Усиленная тепловая изоляция из стекловолокна толщиной 100 мм. Простой в установке: – возможна поставка отдельными секциями; – подходит для любых котельных, даже с затрудненным доступом.Котел может быть оборудован на выбор одной из четырех панелей управления: стандартной, B3, Diematicm 3 и К3 (К3 применяются только в качестве ведомых котлов в каскадных установках с ведущим котлом с панелью управления Diematic-m 3).","https://www.dedietrich.ru/upload/iblock/900/s62ur3ks52zjo9irvmar0kon3hi4rm5f.jpg","https://www.dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/110/lr5jufdu0aamftw3g2yj4fingibjfjra.pdf; https://www.dedietrich.ru/upload/iblock/341/14nfof0rqz9l17yxzu4nojb7qqixg2c4.pdf; https://www.dedietrich.ru/upload/iblock/e60/5oz5x47ytqoygohlbf5qrtyrwjizpy68.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/502/n58c1gahuf6mi1vw8c6jaaz40gs13t4p.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","180","140-180","","","","","","Низкотемпературный","","10.3","1.1","6","Газ/жидкое топливо","20.4","377","854","0.148","1192×800×1311","846","136","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","2""1/2 (фланец)","2""1/2 (фланец)","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","230/50","","","","","","180","","","","","","6 или 7 упаковок"," не трогать","","","","","","+","","","",""
"6197","GT 330","GT 330  с S3 теплообменник в сборе","GT 337","100004564","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_2/","14318.78","Котлы серии GT 330 предназначены для отопления и приготовления ГВС. Теплообменник из эвтектического чугуна с трехходовым принципом удаления газа подходит для иcпользования как с традиционными горелками, так и с горелками нового типа с низкими выбросами NOx. Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.  Напольный чугунный котел средней мощности, с топкой под давлением, устанавливаемый на шасси и регулируемые ножки. Теплообменник из эвтектического чугуна De Dietrich: – работа при низких модулируемых температурах, от 30°C в подающей линии; – полное охлаждение между двумя периодами нагрева.Трехходовой принцип удаления дымовых газов с повышенным КПД сгорания до 93%. Дверца топки и дверца для чистки на реверсивных шарнирах. Усиленная тепловая изоляция из стекловолокна толщиной 100 мм. Простой в установке: – возможна поставка отдельными секциями; – подходит для любых котельных, даже с затрудненным доступом.Котел может быть оборудован на выбор одной из четырех панелей управления: стандартной, B3, Diematicm 3 и К3 (К3 применяются только в качестве ведомых котлов в каскадных установках с ведущим котлом с панелью управления Diematic-m 3).","https://www.dedietrich.ru/upload/iblock/900/s62ur3ks52zjo9irvmar0kon3hi4rm5f.jpg","https://www.dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/110/lr5jufdu0aamftw3g2yj4fingibjfjra.pdf; https://www.dedietrich.ru/upload/iblock/341/14nfof0rqz9l17yxzu4nojb7qqixg2c4.pdf; https://www.dedietrich.ru/upload/iblock/e60/5oz5x47ytqoygohlbf5qrtyrwjizpy68.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/502/n58c1gahuf6mi1vw8c6jaaz40gs13t4p.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","230","180-230","","","","","","Низкотемпературный","","13.2","1.6","7","Газ/жидкое топливо","30","377","993","0.174","1192×800×1471","981","156","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","2""1/2 (фланец)","2""1/2 (фланец)","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","230/50","","","","","","200","","","","","","6 или 7 упаковок"," не трогать","","","","","","+","","","",""
"6198","GT 330","GT 330  с S3 теплообменник в сборе","GT 338","100004565","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_2/","17036.63","Котлы серии GT 330 предназначены для отопления и приготовления ГВС. Теплообменник из эвтектического чугуна с трехходовым принципом удаления газа подходит для иcпользования как с традиционными горелками, так и с горелками нового типа с низкими выбросами NOx. Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.  Напольный чугунный котел средней мощности, с топкой под давлением, устанавливаемый на шасси и регулируемые ножки. Теплообменник из эвтектического чугуна De Dietrich: – работа при низких модулируемых температурах, от 30°C в подающей линии; – полное охлаждение между двумя периодами нагрева.Трехходовой принцип удаления дымовых газов с повышенным КПД сгорания до 93%. Дверца топки и дверца для чистки на реверсивных шарнирах. Усиленная тепловая изоляция из стекловолокна толщиной 100 мм. Простой в установке: – возможна поставка отдельными секциями; – подходит для любых котельных, даже с затрудненным доступом.Котел может быть оборудован на выбор одной из четырех панелей управления: стандартной, B3, Diematicm 3 и К3 (К3 применяются только в качестве ведомых котлов в каскадных установках с ведущим котлом с панелью управления Diematic-m 3).","https://www.dedietrich.ru/upload/iblock/900/s62ur3ks52zjo9irvmar0kon3hi4rm5f.jpg","https://www.dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/110/lr5jufdu0aamftw3g2yj4fingibjfjra.pdf; https://www.dedietrich.ru/upload/iblock/341/14nfof0rqz9l17yxzu4nojb7qqixg2c4.pdf; https://www.dedietrich.ru/upload/iblock/e60/5oz5x47ytqoygohlbf5qrtyrwjizpy68.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/502/n58c1gahuf6mi1vw8c6jaaz40gs13t4p.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","280","230-280","","","","","","Низкотемпературный","","16.1","2.2","8","Газ/жидкое топливо","44.5","377","1117","0.2","1192×800×1631","1103","176","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","2""1/2 (фланец)","2""1/2 (фланец)","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","","230/50","","","","","","200","","","","","","6 или 7 упаковок"," не трогать","","","","","","+","","","",""
