"ID","Категория","Продукт","Модель","Артикул","Ссылка на продукт","Стоимость в евро","Описание","Изображения","Документы","Сопуствующие товары","Полезная мощность Pmax (с понижением класса энергоэффективности), кВт","Диапазон номинальной мощности Pn, кВт","Номинальная мощность Pn, кВт","Диапазон полезной мощности, кВт","Мощность, кВт","КПД котла расчётный % газ/дизель, не менее","КПД для низшей теплоты сгорания и для Pn (80–60 °C), %","КПД","Расход топлива расчётный природный газ м³/ч, не более","Тип котла","Класс Nox","Номинальный расход воды при Pn и ∆Т=15 °С, м³/ч","Давление в топке, мбар","Количество секций","Топливо","Гидравлическое сопротивление котла при ∆Т=15 °С, мбар","Диаметр камеры сгорания, мм","Глубина камеры сгорания, мм","Объем камеры сгорания, м³","Габариты: (высота x ширина x глубина), мм","Вес нетто (без воды), кг","Водовместимость, л","Макс. температура дымовых газов, °С","Макс. рабочая температура, °С","Макс. рабочее давление, бар","Защитный термостат котла, °С","Мин. темп. в подающей трубе, °C","Мин. темп. в обратной трубе, °С","Регулировка по отоплению, °С","Номинальная полезная мощность при 80 °С /60 °С (режим отопления), кВт","Номинальный расход воды при Pn и ∆Т=20 °С, м³/ч","Располагаемая высота напора для контура отопления при Pn и ∆Т=20 °С, мбар","Регулировка по ГВС, °С","Номинальная полезная мощность при 80 °С /60 °С (режим ГВС), кВт","Производительность ГВС при ∆T=30 °С, л/мин","Назначение","Только для отопления","Отопление + ГВС","Отопление + ГВС с пластинчатым теплообменником","Отопление + ГВС со встроенным водонагревателем","Для отопления и ГВС","Подсоединение","Дымовая труба, мм","Подающая линия отопления","Обратная линия отопления","Вход холодной воды","Выход горячей воды для ГВС","Вход холодной воды (заполнение котла)","Подающая линия первичного контура водонагревателя","Подача газа","Обратная линия первичного контура водонагревателя","Требуемое разряжение за котлом, мбар","Патрубок отвода и подвода воды, DN","Температура воды на входе в котёл, °С","Температура воды на выходе из котла, °С","Рабочее давление воды на входе в котёл, Мпа (кгс/см²)","Температура уходящих газов, С° газ/дизель","Расход топлива расчётный дизельное топливо л, не более","Расчётное аэродинамическое сопротивление Па, не более","Гидравлическое сопротивление, Мпа (кгс/см²)","Диаметр патрубка дымовых газов, мм","Диаметр патрубка предохранительного клапана, DN","Регулируемый термостат С*","Потери напора при ∆T = 20 °C, мм вод. Ст.","Объем контура дымовых газов, л","Объемный расход продуктов сгорания, м³/ч","Массовый расход продуктов сгорания дизель, кг/ч","Массовый расход продуктов сгорания газ, кг/ч","Температура дымовых газов (80–60 °C), дизель °C","Температура дымовых газов (80–60 °C) дизель °C","Подключение устройств безопасности","Мощность ГВС, кВт","Номинальная полезная мощность при 50 °С /30 °С (режим отопления), кВт","Газ","Макс. расход природного газа, м³/ч","Макс. расход пропана, кг/ч","Уровень шума, дБ","Гидравлическое сопротивление котла при ∆Т=20 °С, мбар","Питание, В/Гц","Электрическая мощность котла, Вт","Макс. рабочее давление ГВС, бар","Водонагреватель 60 л расположенный рядом с котлом","Водонагреватель BMR 80 л расположенный рядом котлом","Водонагреватель 130 л расположенный под котлом","Дымовая труба, мм","Максимальная длина штатного дымохода, м","Отвод конденсата (сифон и сливной гибкий шланг в комплекте) ПВХ, мм","Отвод конденсата (сливной коллектор входит в комплект поставки) ПВХ, мм","Размеры подающей и обратной трубы","Единица поставки","Объем поставки","Управление","Штатная ПУ с ЖК дисплеем","Diematic Evolution","IniControl 2","K3","B3","S3","Diematic-m3","Diematic-3","Base","Base 2"
"6244","GT 430","GT 430  с K3 теплообменник разобран","GT 430-14","100006900","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_2/","41719.6","Котлы данной  серии предназначены только для отопления. Теплообменник из эвтектического чугуна с трехходовым принципом удаления дымовых газов  подходит для использования как с традиционными горелками, так и с  горелками нового типа с низкими выбросами NOx. 
Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/670/xlahhb5qfmla9qvfwooe857aoim3lc5n.jpg","https://www.dedietrich.ru/upload/iblock/608/6xo180gixrkdrs333qeqwhknl0nitwqr.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/383/2809vr4fmdpp0kznjouygm3i4y21gm52.pdf; https://www.dedietrich.ru/upload/iblock/ee0/juqaub0sakzgp5mhhp75az0kdn6vrais.pdf; https://www.dedietrich.ru/upload/iblock/f52/blfejw2dw0dc841jer3hyxhxursumo63.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Низкотемпературный","3","41.8","3.06","14","Газ/жидкое топливо","75.2","530","2143","0.565","1500×1000×2785","3057","624","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","3"" (Сварка)","3"" (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","729","","","","","","230/50","","","","","","300","","","","","","26"," не трогать","","","","+","","","","","",""
"6246","GT 430","GT 430  с  Diematic-m3 теплообменник разобран","GT 430-8","100006901","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_3/","27590.72","Котлы данной  серии предназначены только для отопления. Теплообменник из эвтектического чугуна с трехходовым принципом удаления дымовых газов  подходит для использования как с традиционными горелками, так и с  горелками нового типа с низкими выбросами NOx. 
Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/670/xlahhb5qfmla9qvfwooe857aoim3lc5n.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/383/2809vr4fmdpp0kznjouygm3i4y21gm52.pdf; https://www.dedietrich.ru/upload/iblock/ee0/juqaub0sakzgp5mhhp75az0kdn6vrais.pdf; https://www.dedietrich.ru/upload/iblock/f52/blfejw2dw0dc841jer3hyxhxursumo63.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Низкотемпературный","3","20.5","0.92","8","Газ/жидкое топливо","14.7","530","1183","0.31","1500×1000×1800","1802","366","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","2""1/2 (Сварка)","2""1/2 (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","357","","","","","","230/50","","","","","","250","","","","","","18"," не трогать","","","","","","","+","","",""
"6247","GT 430","GT 430  с  Diematic-m3 теплообменник разобран","GT 430-9","100006902","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_3/","30371.08","Котлы данной  серии предназначены только для отопления. Теплообменник из эвтектического чугуна с трехходовым принципом удаления дымовых газов  подходит для использования как с традиционными горелками, так и с  горелками нового типа с низкими выбросами NOx. 
Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/670/xlahhb5qfmla9qvfwooe857aoim3lc5n.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/383/2809vr4fmdpp0kznjouygm3i4y21gm52.pdf; https://www.dedietrich.ru/upload/iblock/ee0/juqaub0sakzgp5mhhp75az0kdn6vrais.pdf; https://www.dedietrich.ru/upload/iblock/f52/blfejw2dw0dc841jer3hyxhxursumo63.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Низкотемпературный","3","24","1.3","9","Газ/жидкое топливо","20.8","530","1343","0.354","1500×1000×1950","2072","409","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","2""1/2 (Сварка)","2""1/2 (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","419","","","","","","230/50","","","","","","250","","","","","","20"," не трогать","","","","","","","+","","",""
"6248","GT 430","GT 430  с  Diematic-m3 теплообменник разобран","GT 430-10","100006903","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_3/","32740.63","Котлы данной  серии предназначены только для отопления. Теплообменник из эвтектического чугуна с трехходовым принципом удаления дымовых газов  подходит для использования как с традиционными горелками, так и с  горелками нового типа с низкими выбросами NOx. 
Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/670/xlahhb5qfmla9qvfwooe857aoim3lc5n.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/383/2809vr4fmdpp0kznjouygm3i4y21gm52.pdf; https://www.dedietrich.ru/upload/iblock/ee0/juqaub0sakzgp5mhhp75az0kdn6vrais.pdf; https://www.dedietrich.ru/upload/iblock/f52/blfejw2dw0dc841jer3hyxhxursumo63.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Низкотемпературный","3","27.6","1.59","10","Газ/жидкое топливо","28.2","530","1503","0.396","1500×1000×2120","2238","452","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","2""1/2 (Сварка)","2""1/2 (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","481","","","","","","230/50","","","","","","250","","","","","","21"," не трогать","","","","","","","+","","",""
"6249","GT 430","GT 430  с  Diematic-m3 теплообменник разобран","GT 430-11","100006904","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_3/","35870.2","Котлы данной  серии предназначены только для отопления. Теплообменник из эвтектического чугуна с трехходовым принципом удаления дымовых газов  подходит для использования как с традиционными горелками, так и с  горелками нового типа с низкими выбросами NOx. 
Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/670/xlahhb5qfmla9qvfwooe857aoim3lc5n.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/383/2809vr4fmdpp0kznjouygm3i4y21gm52.pdf; https://www.dedietrich.ru/upload/iblock/ee0/juqaub0sakzgp5mhhp75az0kdn6vrais.pdf; https://www.dedietrich.ru/upload/iblock/f52/blfejw2dw0dc841jer3hyxhxursumo63.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Низкотемпературный","3","31.2","2.05","11","Газ/жидкое топливо","36.9","530","1663","0.439","1500×1000×2305","2454","495","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","3"" (Сварка)","3"" (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","543","","","","","","230/50","","","","","","300","","","","","","22"," не трогать","","","","","","","+","","",""
"6250","GT 430","GT 430  с  Diematic-m3 теплообменник разобран","GT 430-12","100006905","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_3/","38311.37","Котлы данной  серии предназначены только для отопления. Теплообменник из эвтектического чугуна с трехходовым принципом удаления дымовых газов  подходит для использования как с традиционными горелками, так и с  горелками нового типа с низкими выбросами NOx. 
Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/670/xlahhb5qfmla9qvfwooe857aoim3lc5n.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/383/2809vr4fmdpp0kznjouygm3i4y21gm52.pdf; https://www.dedietrich.ru/upload/iblock/ee0/juqaub0sakzgp5mhhp75az0kdn6vrais.pdf; https://www.dedietrich.ru/upload/iblock/f52/blfejw2dw0dc841jer3hyxhxursumo63.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Низкотемпературный","3","34.7","2.04","12","Газ/жидкое топливо","47","530","1823","0.481","1500×1000×2465","2638","538","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","3"" (Сварка)","3"" (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","605","","","","","","230/50","","","","","","300","","","","","","24"," не трогать","","","","","","","+","","",""
"6251","GT 430","GT 430  с  Diematic-m3 теплообменник разобран","GT 430-13","100006906","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_3/","41176.78","Котлы данной  серии предназначены только для отопления. Теплообменник из эвтектического чугуна с трехходовым принципом удаления дымовых газов  подходит для использования как с традиционными горелками, так и с  горелками нового типа с низкими выбросами NOx. 
Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/670/xlahhb5qfmla9qvfwooe857aoim3lc5n.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/383/2809vr4fmdpp0kznjouygm3i4y21gm52.pdf; https://www.dedietrich.ru/upload/iblock/ee0/juqaub0sakzgp5mhhp75az0kdn6vrais.pdf; https://www.dedietrich.ru/upload/iblock/f52/blfejw2dw0dc841jer3hyxhxursumo63.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Низкотемпературный","3","38.3","2.15","13","Газ/жидкое топливо","60","530","1983","0.532","1500×1000×2625","2880","581","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","3"" (Сварка)","3"" (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","667","","","","","","230/50","","","","","","300","","","","","","25"," не трогать","","","","","","","+","","",""
"6252","GT 430","GT 430  с  Diematic-m3 теплообменник разобран","GT 430-14","100006907","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_3/","43520.81","Котлы данной  серии предназначены только для отопления. Теплообменник из эвтектического чугуна с трехходовым принципом удаления дымовых газов  подходит для использования как с традиционными горелками, так и с  горелками нового типа с низкими выбросами NOx. 
Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/670/xlahhb5qfmla9qvfwooe857aoim3lc5n.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/383/2809vr4fmdpp0kznjouygm3i4y21gm52.pdf; https://www.dedietrich.ru/upload/iblock/ee0/juqaub0sakzgp5mhhp75az0kdn6vrais.pdf; https://www.dedietrich.ru/upload/iblock/f52/blfejw2dw0dc841jer3hyxhxursumo63.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Низкотемпературный","3","41.8","3.06","14","Газ/жидкое топливо","75.2","530","2143","0.565","1500×1000×2785","3057","624","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","3"" (Сварка)","3"" (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","729","","","","","","230/50","","","","","","300","","","","","","26"," не трогать","","","","","","","+","","",""
"6254","GT 430","GT 430  с S3 теплообменник в сборе","GT 430-8","100006961","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_4/","27232.46","Котлы данной  серии предназначены только для отопления. Теплообменник из эвтектического чугуна с трехходовым принципом удаления дымовых газов  подходит для использования как с традиционными горелками, так и с  горелками нового типа с низкими выбросами NOx. 
Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/670/xlahhb5qfmla9qvfwooe857aoim3lc5n.jpg","https://www.dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/383/2809vr4fmdpp0kznjouygm3i4y21gm52.pdf; https://www.dedietrich.ru/upload/iblock/ee0/juqaub0sakzgp5mhhp75az0kdn6vrais.pdf; https://www.dedietrich.ru/upload/iblock/f52/blfejw2dw0dc841jer3hyxhxursumo63.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Низкотемпературный","3","20.5","0.92","8","Газ/жидкое топливо","14.7","530","1183","0.31","1500×1000×1800","1802","366","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","2""1/2 (Сварка)","2""1/2 (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","357","","","","","","230/50","","","","","","250","","","","","","7"," не трогать","","","","","","+","","","",""
"6255","GT 430","GT 430  с S3 теплообменник в сборе","GT 430-9","100006962","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_4/","29984.26","Котлы данной  серии предназначены только для отопления. Теплообменник из эвтектического чугуна с трехходовым принципом удаления дымовых газов  подходит для использования как с традиционными горелками, так и с  горелками нового типа с низкими выбросами NOx. 
Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/670/xlahhb5qfmla9qvfwooe857aoim3lc5n.jpg","https://www.dedietrich.ru/upload/iblock/999/etroek1seh7vpd8ey4kq0069wgsw1an6.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/383/2809vr4fmdpp0kznjouygm3i4y21gm52.pdf; https://www.dedietrich.ru/upload/iblock/ee0/juqaub0sakzgp5mhhp75az0kdn6vrais.pdf; https://www.dedietrich.ru/upload/iblock/f52/blfejw2dw0dc841jer3hyxhxursumo63.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Низкотемпературный","3","24","1.3","9","Газ/жидкое топливо","20.8","530","1343","0.354","1500×1000×1950","2072","409","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","2""1/2 (Сварка)","2""1/2 (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","419","","","","","","230/50","","","","","","250","","","","","","8"," не трогать","","","","","","+","","","",""
"6256","GT 430","GT 430  с S3 теплообменник в сборе","GT 430-10","100006963","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_4/","32409.27","Котлы данной  серии предназначены только для отопления. Теплообменник из эвтектического чугуна с трехходовым принципом удаления дымовых газов  подходит для использования как с традиционными горелками, так и с  горелками нового типа с низкими выбросами NOx. 
