"ID","Категория","Продукт","Модель","Артикул","Ссылка на продукт","Стоимость в евро","Описание","Изображения","Документы","Сопуствующие товары","Полезная мощность Pmax (с понижением класса энергоэффективности), кВт","Диапазон номинальной мощности Pn, кВт","Номинальная мощность Pn, кВт","Диапазон полезной мощности, кВт","Мощность, кВт","КПД котла расчётный % газ/дизель, не менее","КПД для низшей теплоты сгорания и для Pn (80–60 °C), %","КПД","Расход топлива расчётный природный газ м³/ч, не более","Тип котла","Класс Nox","Номинальный расход воды при Pn и ∆Т=15 °С, м³/ч","Давление в топке, мбар","Количество секций","Топливо","Гидравлическое сопротивление котла при ∆Т=15 °С, мбар","Диаметр камеры сгорания, мм","Глубина камеры сгорания, мм","Объем камеры сгорания, м³","Габариты: (высота x ширина x глубина), мм","Вес нетто (без воды), кг","Водовместимость, л","Макс. температура дымовых газов, °С","Макс. рабочая температура, °С","Макс. рабочее давление, бар","Защитный термостат котла, °С","Мин. темп. в подающей трубе, °C","Мин. темп. в обратной трубе, °С","Регулировка по отоплению, °С","Номинальная полезная мощность при 80 °С /60 °С (режим отопления), кВт","Номинальный расход воды при Pn и ∆Т=20 °С, м³/ч","Располагаемая высота напора для контура отопления при Pn и ∆Т=20 °С, мбар","Регулировка по ГВС, °С","Номинальная полезная мощность при 80 °С /60 °С (режим ГВС), кВт","Производительность ГВС при ∆T=30 °С, л/мин","Назначение","Только для отопления","Отопление + ГВС","Отопление + ГВС с пластинчатым теплообменником","Отопление + ГВС со встроенным водонагревателем","Для отопления и ГВС","Подсоединение","Дымовая труба, мм","Подающая линия отопления","Обратная линия отопления","Вход холодной воды","Выход горячей воды для ГВС","Вход холодной воды (заполнение котла)","Подающая линия первичного контура водонагревателя","Подача газа","Обратная линия первичного контура водонагревателя","Требуемое разряжение за котлом, мбар","Патрубок отвода и подвода воды, DN","Температура воды на входе в котёл, °С","Температура воды на выходе из котла, °С","Рабочее давление воды на входе в котёл, Мпа (кгс/см²)","Температура уходящих газов, С° газ/дизель","Расход топлива расчётный дизельное топливо л, не более","Расчётное аэродинамическое сопротивление Па, не более","Гидравлическое сопротивление, Мпа (кгс/см²)","Диаметр патрубка дымовых газов, мм","Диаметр патрубка предохранительного клапана, DN","Регулируемый термостат С*","Потери напора при ∆T = 20 °C, мм вод. Ст.","Объем контура дымовых газов, л","Объемный расход продуктов сгорания, м³/ч","Массовый расход продуктов сгорания дизель, кг/ч","Массовый расход продуктов сгорания газ, кг/ч","Температура дымовых газов (80–60 °C), дизель °C","Температура дымовых газов (80–60 °C) дизель °C","Подключение устройств безопасности","Мощность ГВС, кВт","Номинальная полезная мощность при 50 °С /30 °С (режим отопления), кВт","Газ","Макс. расход природного газа, м³/ч","Макс. расход пропана, кг/ч","Уровень шума, дБ","Гидравлическое сопротивление котла при ∆Т=20 °С, мбар","Питание, В/Гц","Электрическая мощность котла, Вт","Макс. рабочее давление ГВС, бар","Водонагреватель 60 л расположенный рядом с котлом","Водонагреватель BMR 80 л расположенный рядом котлом","Водонагреватель 130 л расположенный под котлом","Дымовая труба, мм","Максимальная длина штатного дымохода, м","Отвод конденсата (сифон и сливной гибкий шланг в комплекте) ПВХ, мм","Отвод конденсата (сливной коллектор входит в комплект поставки) ПВХ, мм","Размеры подающей и обратной трубы","Единица поставки","Объем поставки","Управление","Штатная ПУ с ЖК дисплеем","Diematic Evolution","IniControl 2","K3","B3","S3","Diematic-m3","Diematic-3","Base","Base 2"
Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/670/xlahhb5qfmla9qvfwooe857aoim3lc5n.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/383/2809vr4fmdpp0kznjouygm3i4y21gm52.pdf; https://www.dedietrich.ru/upload/iblock/ee0/juqaub0sakzgp5mhhp75az0kdn6vrais.pdf; https://www.dedietrich.ru/upload/iblock/f52/blfejw2dw0dc841jer3hyxhxursumo63.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Низкотемпературный","3","24","1.3","9","Газ/жидкое топливо","20.8","530","1343","0.354","1500×1000×1950","2072","409","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","2""1/2 (Сварка)","2""1/2 (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","419","","","","","","230/50","","","","","","250","","","","","","8"," не трогать","","","","","","","+","","",""
"6280","GT 430","GT 430  с Diematic-m3 теплообменник в сборе","GT 430-10","100006949","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_7/","34822.5","Котлы данной  серии предназначены только для отопления. Теплообменник из эвтектического чугуна с трехходовым принципом удаления дымовых газов  подходит для использования как с традиционными горелками, так и с  горелками нового типа с низкими выбросами NOx. 
Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/670/xlahhb5qfmla9qvfwooe857aoim3lc5n.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/383/2809vr4fmdpp0kznjouygm3i4y21gm52.pdf; https://www.dedietrich.ru/upload/iblock/ee0/juqaub0sakzgp5mhhp75az0kdn6vrais.pdf; https://www.dedietrich.ru/upload/iblock/f52/blfejw2dw0dc841jer3hyxhxursumo63.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Низкотемпературный","3","27.6","1.59","10","Газ/жидкое топливо","28.2","530","1503","0.396","1500×1000×2120","2238","452","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","2""1/2 (Сварка)","2""1/2 (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","481","","","","","","230/50","","","","","","250","","","","","","8"," не трогать","","","","","","","+","","",""
"6281","GT 430","GT 430  с Diematic-m3 теплообменник в сборе","GT 430-11","100006950","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_7/","38028.78","Котлы данной  серии предназначены только для отопления. Теплообменник из эвтектического чугуна с трехходовым принципом удаления дымовых газов  подходит для использования как с традиционными горелками, так и с  горелками нового типа с низкими выбросами NOx. 
Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/670/xlahhb5qfmla9qvfwooe857aoim3lc5n.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/383/2809vr4fmdpp0kznjouygm3i4y21gm52.pdf; https://www.dedietrich.ru/upload/iblock/ee0/juqaub0sakzgp5mhhp75az0kdn6vrais.pdf; https://www.dedietrich.ru/upload/iblock/f52/blfejw2dw0dc841jer3hyxhxursumo63.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Низкотемпературный","3","31.2","2.05","11","Газ/жидкое топливо","36.9","530","1663","0.439","1500×1000×2305","2454","495","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","3"" (Сварка)","3"" (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","543","","","","","","230/50","","","","","","300","","","","","","8"," не трогать","","","","","","","+","","",""
"6282","GT 430","GT 430  с Diematic-m3 теплообменник в сборе","GT 430-12","100006951","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_7/","41257.28","Котлы данной  серии предназначены только для отопления. Теплообменник из эвтектического чугуна с трехходовым принципом удаления дымовых газов  подходит для использования как с традиционными горелками, так и с  горелками нового типа с низкими выбросами NOx. 
Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/670/xlahhb5qfmla9qvfwooe857aoim3lc5n.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/383/2809vr4fmdpp0kznjouygm3i4y21gm52.pdf; https://www.dedietrich.ru/upload/iblock/ee0/juqaub0sakzgp5mhhp75az0kdn6vrais.pdf; https://www.dedietrich.ru/upload/iblock/f52/blfejw2dw0dc841jer3hyxhxursumo63.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Низкотемпературный","3","34.7","2.04","12","Газ/жидкое топливо","47","530","1823","0.481","1500×1000×2465","2638","538","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","3"" (Сварка)","3"" (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","605","","","","","","230/50","","","","","","300","","","","","","9"," не трогать","","","","","","","+","","",""
"6283","GT 430","GT 430  с Diematic-m3 теплообменник в сборе","GT 430-13","100006952","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_7/","42946.49","Котлы данной  серии предназначены только для отопления. Теплообменник из эвтектического чугуна с трехходовым принципом удаления дымовых газов  подходит для использования как с традиционными горелками, так и с  горелками нового типа с низкими выбросами NOx. 
Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/670/xlahhb5qfmla9qvfwooe857aoim3lc5n.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/383/2809vr4fmdpp0kznjouygm3i4y21gm52.pdf; https://www.dedietrich.ru/upload/iblock/ee0/juqaub0sakzgp5mhhp75az0kdn6vrais.pdf; https://www.dedietrich.ru/upload/iblock/f52/blfejw2dw0dc841jer3hyxhxursumo63.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Низкотемпературный","3","38.3","2.15","13","Газ/жидкое топливо","60","530","1983","0.532","1500×1000×2625","2880","581","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","3"" (Сварка)","3"" (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","667","","","","","","230/50","","","","","","300","","","","","","9"," не трогать","","","","","","","+","","",""
"6284","GT 430","GT 430  с Diematic-m3 теплообменник в сборе","GT 430-14","100006953","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_7/","44339.72","Котлы данной  серии предназначены только для отопления. Теплообменник из эвтектического чугуна с трехходовым принципом удаления дымовых газов  подходит для использования как с традиционными горелками, так и с  горелками нового типа с низкими выбросами NOx. 
Котел может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/670/xlahhb5qfmla9qvfwooe857aoim3lc5n.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/6dd/7yzhgwr03q0eqsgyn8th0ajzt47dxd0p.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/383/2809vr4fmdpp0kznjouygm3i4y21gm52.pdf; https://www.dedietrich.ru/upload/iblock/ee0/juqaub0sakzgp5mhhp75az0kdn6vrais.pdf; https://www.dedietrich.ru/upload/iblock/f52/blfejw2dw0dc841jer3hyxhxursumo63.pdf","https://www.dedietrich.ru/products/soputstvuyushchie_tovary/zena_msl/termostat_komnatnoy_temperatury_programmiruemyy_provodnoy/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/dialogovyy_modul_cdi_2_cdi_4/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/besprovodnyy_modul_obedinennyy_cdr_2_cdr4_dd_bez_radioperedatchika/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/radioperedatchik_dlya_paneli_upravleniya_isystem/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/uproshchennoe_du_s_datchikom_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/plata_i_datchik_dlya_smesitelnogo_kontura-204394692/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/gt_220/neprogrammiruemyy_termostat_komnatnoy_temperatury/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/evodens_pro_amc/datchik_gvs-1341563908/; https://www.dedietrich.ru/products/soputstvuyushchie_tovary/c_340/datchik_temperatury_smesitelnogo_kontura/","","","","","","","","","","Низкотемпературный","3","41.8","3.06","14","Газ/жидкое топливо","75.2","530","2143","0.565","1500×1000×2785","3057","624","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","3"" (Сварка)","3"" (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","729","","","","","","230/50","","","","","","300","","","","","","9"," не трогать","","","","","","","+","","",""
"6286","GT 530","GT 530 с Diematic-m3 теплообменник разобран","GT 530-9","100007011","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_0/","36801.94","Котлы данной  серии предназначены только для отопления.
Cекции теплообменника сложной формы со стенками, омываемыми теплоносителем со всех сторон, обеспечивают большую поверхность  теплообмена и уменьшение выбросов NOx. Четырехходовой принцип удаления дымовых газов с системой параллельных каналов гарантирует использование  любых типов горелок. GT 530 может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/4da/plhyv8opvqth6qvzbh2m57hdw44rf04j.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/656/ddnqfr9pa9jk0adi83j8te8zczdh2zgo.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/361/m097kdzsjlypkmvuoe4o3hc7jttzknnk.pdf; https://www.dedietrich.ru/upload/iblock/a5b/ywem9c1ywdniif24rgnw4hs39yiplzaq.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/74d/u4stx13tust8w6hw8psc85ijghzj405a.pdf","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_7/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_0/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_0/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_4/; https://www.dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_plus_msl/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_1/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_5/; https://www.dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_ms/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_2/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_1/; https://www.dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/naneo_pmc-s/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_3/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_2/; https://www.dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cf/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_4/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_6/; https://www.dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cfu/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_5/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_7/; https://www.dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/gt_220/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_6/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_3/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/evodens_pro_amc/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_7/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_0/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/innovens_pro_mca/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_1/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_2/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_3/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_eco/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_4/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_evo/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_5/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_6/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_340/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_640/","","","","","","","","","","Низкотемпературный","3","30","1.8","9","Газ/жидкое топливо","12.6","694","928","0.36","1566×1172×1983","2237","465","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","139,7 (Сварка)","139,7 (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","522","","","","","","230/50","","","","","","300","","","","","","24"," не трогать","","","","","","","+","","",""
"6287","GT 530","GT 530 с Diematic-m3 теплообменник разобран","GT 530-10","100007012","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_0/","38737.97","Котлы данной  серии предназначены только для отопления.
Cекции теплообменника сложной формы со стенками, омываемыми теплоносителем со всех сторон, обеспечивают большую поверхность  теплообмена и уменьшение выбросов NOx. Четырехходовой принцип удаления дымовых газов с системой параллельных каналов гарантирует использование  любых типов горелок. GT 530 может быть оборудован на выбор различными панелями управления: стандартной, B3, K3 или DIEMATIC-m 3.","https://www.dedietrich.ru/upload/iblock/4da/plhyv8opvqth6qvzbh2m57hdw44rf04j.jpg","https://www.dedietrich.ru/upload/iblock/e7d/njfmdl72sk4fkcwud3cxn78hmxcm84os.pdf; https://www.dedietrich.ru/upload/iblock/824/70fsmp03uj77af2tnedjrz79scmbljcu.pdf; https://www.dedietrich.ru/upload/iblock/7de/004crhze6q8z8jlmlligzuq2bkj0zt65.pdf; https://www.dedietrich.ru/upload/iblock/86d/pen6qd9kddjwhl2uyrku7bzaiduqzewq.pdf; https://www.dedietrich.ru/upload/iblock/9c2/w7aqacy51futfotm0m2o3iwq85evnceg.pdf; https://www.dedietrich.ru/upload/iblock/1a9/wuxhns5l8mvfpnchzf5witleri36jexc.pdf; https://www.dedietrich.ru/upload/iblock/a00/kxh5tk86lbk1ftwbgwuytw7f8o120r3h.pdf; https://www.dedietrich.ru/upload/iblock/079/9zos1n1ti98tcd57hyd9k6pq2colcclv.pdf; https://www.dedietrich.ru/upload/iblock/2af/e9lrv5xxdme37vdzf2isqermh691kwdw.pdf; https://www.dedietrich.ru/upload/iblock/49f/2wygzskd9klny2y9p85l3oaeh1my4189.pdf; https://www.dedietrich.ru/upload/iblock/f30/34o4thtaf1v2hb1u2rkcurlyba165bca.pdf; https://www.dedietrich.ru/upload/iblock/4a6/6zb9dl5fibm11flovpjj5hw9sgr8eq5v.pdf; https://www.dedietrich.ru/upload/iblock/656/ddnqfr9pa9jk0adi83j8te8zczdh2zgo.pdf; https://www.dedietrich.ru/upload/iblock/ef6/o5ullsndyxkt3li19me502xlmwuuptl2.pdf; https://www.dedietrich.ru/upload/iblock/ef8/pdfa1qyp9glzn5mokrypidzrrm2vwraq.pdf; https://www.dedietrich.ru/upload/iblock/7e3/1hafqgip7d49vq3f9eo9qa2ubafa8gif.pdf; https://www.dedietrich.ru/upload/iblock/b77/8sx5pzz5o6bkfzij7noi900sjajqf9xo.pdf; https://www.dedietrich.ru/upload/iblock/bed/gvwtlvtjmsj0ja7bnu3ly53w8gtuxyx9.pdf; https://www.dedietrich.ru/upload/iblock/77c/h0rl90eo9w5r08x2w3vdv43rz41tijt5.pdf; https://www.dedietrich.ru/upload/iblock/2b9/bfren7vo75wrkw7li7i1p74epy9fm6q0.pdf; https://www.dedietrich.ru/upload/iblock/ab7/urelnweye8usqg7x1yex4uwh491kspis.pdf; https://www.dedietrich.ru/upload/iblock/945/qisn0q85b5yccyxnploiearejwleu7fh.pdf; https://www.dedietrich.ru/upload/iblock/139/ana4rizf6tktvsqm7hcaq5nqw1b1c1j2.pdf; https://www.dedietrich.ru/upload/iblock/361/m097kdzsjlypkmvuoe4o3hc7jttzknnk.pdf; https://www.dedietrich.ru/upload/iblock/a5b/ywem9c1ywdniif24rgnw4hs39yiplzaq.pdf; https://www.dedietrich.ru/upload/iblock/9ce/yc9semx6r1xz2721p867aco175i42ska.pdf; https://www.dedietrich.ru/upload/iblock/74d/u4stx13tust8w6hw8psc85ijghzj405a.pdf","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/elidens_c_140/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/cabk/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_7/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_0/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_0/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_4/; https://www.dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_plus_msl/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_1/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_5/; https://www.dedietrich.ru/products/bytovoe_oborudovanie/nastennye_gazovye_kotly/zena_ms/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_2/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_1/; https://www.dedietrich.ru/products/bytovoe_oborudovanie/nastennye_kondensatsionnye_kotly/naneo_pmc-s/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_3/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_2/; https://www.dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cf/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_4/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_6/; https://www.dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/essencio_cfu/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_5/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_7/; https://www.dedietrich.ru/products/bytovoe_oborudovanie/chugunnye_napolnye_kotly/gt_220/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_6/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_330/gt_330_3/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/evodens_pro_amc/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_7/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_0/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/nastennye_kondensatsionnye_kotly1/innovens_pro_mca/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_1/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_2/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_3/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_eco/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_4/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/c_230_evo/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_5/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/stalnye_nadduvnye_kotly/ca_r/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_430/gt_430_6/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_340/; https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/napolnye_kondensatsionnye_kotly/C_640/","","","","","","","","","","Низкотемпературный","3","32.76","1.8","10","Газ/жидкое топливо","15.5","694","1039","0.4","1566×1172×2094","2412","503","","100","6","110","30","Без ограничений","30-90","","","","","",""," не  трогать!","+","","","",""," не трогать","","139,7 (Сварка)","139,7 (Сварка)","","","","","","","","","","","","","","","","","","","","","","","","","","","","570","","","","","","230/50","","","","","","350","","","","","","25"," не трогать","","","","","","","+","","",""
"6288","GT 530","GT 530 с Diematic-m3 теплообменник разобран","GT 530-11","100007013","https://www.dedietrich.ru/products/promyshlennoe_oborudovanie/chugunnye_nadduvnye_kotly/gt_530/gt_530_0/","40621.43","Котлы данной  серии предназначены только для отопления.
